Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
931167,VINECOTE RD COVEY,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.88
931167,VINECOTE RD COVEY,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
931167,VINECOTE RD COVEY,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,55.5
931167,VINECOTE RD COVEY,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.62
931167,VINECOTE RD COVEY,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.62
931167,VINECOTE RD COVEY,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
931167,VINECOTE RD COVEY,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.62
931167,VINECOTE RD COVEY,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
931167,VINECOTE RD COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
931167,VINECOTE RD COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
931167,VINECOTE RD COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
931167,VINECOTE RD COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
931167,VINECOTE RD COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
931167,VINECOTE RD COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
931167,VINECOTE RD COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
931167,VINECOTE RD COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
931167,VINECOTE RD COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
931167,VINECOTE RD COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931167,VINECOTE RD COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-20T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (Min),A,148.88
931167,VINECOTE RD COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (Max),A,149.25
931167,VINECOTE RD COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.12
931167,VINECOTE RD COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (Min),A,153.0
931167,VINECOTE RD COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (Max),A,153.25
931167,VINECOTE RD COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.25
931167,VINECOTE RD COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (Min),A,136.38
931167,VINECOTE RD COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (Max),A,136.62
931167,VINECOTE RD COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
931167,VINECOTE RD COVEY,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.94
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-29.19
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-35.37
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98288
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.84552
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.78888
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,6,L3 Current (Min),A,36.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,6,L3 Current (Max),A,36.12
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,36.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,6,L2 Current (Min),A,14.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,6,L2 Current (Max),A,14.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,14.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,6,L1 Current (Min),A,16.75
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,6,L1 Current (Max),A,16.88
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,16.88
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,14.56
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.81
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.06
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96323
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97897
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98721
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,65.62
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,65.88
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,65.75
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,64.88
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,65.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,65.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,85.25
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,85.5
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,85.38
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.94
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-149.06
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20903
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95306
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.03993
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,10.38
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,80.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-88.87
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.44
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02889
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02773
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.08919
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.44
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98499
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9328
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94589
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.88
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.12
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97018
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99713
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92459
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,9.75
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,62.75
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,62.75
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.75
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.5
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.62
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (Min),A,133.75
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (Max),A,133.88
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.88
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (Min),A,166.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (Max),A,166.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (Min),A,131.62
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (Max),A,132.12
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.88
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.88
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-38.87
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-39.63
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98145
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.75
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.74285
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,6,L3 Current (Min),A,37.88
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,6,L3 Current (Max),A,38.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,37.88
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,6,L2 Current (Min),A,13.12
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,6,L2 Current (Max),A,13.25
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,13.25
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,6,L1 Current (Min),A,16.5
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,6,L1 Current (Max),A,16.62
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,16.62
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,16.5
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.81
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.69
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94952
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98752
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98447
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,51.38
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,51.62
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.5
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,79.62
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,81.38
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,80.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,83.38
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,83.38
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,83.38
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.37
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.5
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.06
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.34017
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93979
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.11949
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,9.88
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.88
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-92.75
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-102.06
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.0251
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.00734
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.08608
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.5
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.44
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99496
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93716
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95557
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,40.38
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,40.62
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.5
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.69
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94351
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99728
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98123
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,9.12
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,61.5
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,61.88
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.75
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.88
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (Min),A,136.5
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (Max),A,136.62
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (Min),A,177.88
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (Max),A,179.38
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.38
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (Min),A,138.62
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (Max),A,139.25
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.75
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.31
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-31.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-21.94
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98053
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.81009
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91504
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,6,L3 Current (Min),A,38.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,6,L3 Current (Max),A,38.12
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,38.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,6,L2 Current (Min),A,14.75
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,6,L2 Current (Max),A,14.88
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,14.88
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,6,L1 Current (Min),A,25.88
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,6,L1 Current (Max),A,26.12
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,26.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,20.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.94
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.87
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93417
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9595
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96619
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,62.88
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,63.12
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,63.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,91.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,91.12
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,91.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,94.25
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,94.5
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,94.38
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.31
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.63
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,23.5
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.46725
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93094
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.07176
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,9.62
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-166.88
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.69
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.1538
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02852
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.03752
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
