Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97983
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95499
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95969
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.12
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.25
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96094
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9975
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92059
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.12
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,65.75
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.88
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.75
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.25
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,10.38
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (Min),A,133.25
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (Max),A,133.38
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.38
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (Min),A,197.25
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (Max),A,197.75
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (Min),A,150.25
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (Max),A,150.5
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.38
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T23:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.06
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-31.06
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-37.31
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97693
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.8211
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.76577
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,6,L3 Current (Min),A,37.75
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,6,L3 Current (Max),A,38.12
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,38.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,6,L2 Current (Min),A,14.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,6,L2 Current (Max),A,14.12
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,14.12
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,6,L1 Current (Min),A,16.88
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,6,L1 Current (Max),A,17.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,16.88
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.44
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.25
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.31
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98911
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97964
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98495
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,74.62
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,74.62
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,74.62
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,71.5
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,71.62
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,71.62
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,84.12
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,84.25
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,84.25
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.69
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.31
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,172.56
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.26354
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91601
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.00755
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,9.25
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-134.31
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-74.44
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-51.88
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.0782
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01634
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.08705
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99295
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94937
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95453
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,45.5
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.12
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.62
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.25
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94931
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99722
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99109
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,9.5
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,66.38
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,66.5
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.75
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.62
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (Min),A,156.88
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (Max),A,166.38
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (Min),A,177.62
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (Max),A,177.75
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.75
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (Min),A,154.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (Max),A,154.25
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.12
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.62
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-33.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-35.81
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98099
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.7919
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.78222
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,6,L3 Current (Min),A,39.62
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,6,L3 Current (Max),A,39.62
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,39.62
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,6,L2 Current (Min),A,15.25
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,6,L2 Current (Max),A,15.25
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,15.25
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,6,L1 Current (Min),A,16.62
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,6,L1 Current (Max),A,16.62
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,16.62
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.13
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.43
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.81
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99084
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98666
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98682
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,75.38
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,75.5
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,75.38
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,119.5
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,119.62
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,119.62
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,108.38
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,108.62
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,108.5
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.75
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,32.25
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.43868
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93091
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.10207
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.75
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.62
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.25
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.69
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-59.63
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.02861
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.26571
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.11559
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99197
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9686
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9646
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.5
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.75
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.62
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.31
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93277
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99664
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.961
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.62
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,68.25
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.38
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.38
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.62
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.19
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (Min),A,159.12
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (Max),A,159.38
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.25
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (Min),A,233.88
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (Max),A,234.12
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (Min),A,161.38
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (Max),A,161.38
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.38
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.44
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-31.81
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-39.44
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98602
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.81576
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.74298
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,6,L3 Current (Min),A,40.38
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,6,L3 Current (Max),A,40.5
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,40.5
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,6,L2 Current (Min),A,13.25
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,6,L2 Current (Max),A,13.38
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,13.25
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,6,L1 Current (Min),A,16.25
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,6,L1 Current (Max),A,16.38
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,16.25
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,17.06
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.06
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.81
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95676
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97571
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95731
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,85.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,88.88
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,87.88
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,117.5
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,118.12
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,117.88
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,85.5
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,86.12
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,86.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.12
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.81
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-146.88
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.35723
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94006
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.0714
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,9.5
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
