Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-45.38
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,46.44
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-167.31
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.10228
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.12157
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.06908
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98172
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95361
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95358
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.38
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.75
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.62
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94257
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99713
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98541
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,66.5
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,66.62
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.25
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (Min),A,159.12
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (Max),A,163.5
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.38
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (Min),A,224.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (Max),A,224.38
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.25
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (Min),A,140.38
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (Max),A,141.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.75
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.81
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-22.19
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-27.62
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98715
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.88394
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.84424
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,6,L3 Current (Min),A,40.88
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,6,L3 Current (Max),A,41.12
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,41.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,6,L2 Current (Min),A,14.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,6,L2 Current (Max),A,15.75
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,14.88
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,6,L1 Current (Min),A,17.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,6,L1 Current (Max),A,18.25
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,17.62
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.19
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.13
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.5
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98761
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9899
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99115
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,71.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,71.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,71.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,112.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,112.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,112.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,107.88
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,108.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,108.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.94
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,50.06
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.39403
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9339
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.04811
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,10.25
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-76.88
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-48.38
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,129.37
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.02092
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.12413
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.10433
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97653
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95248
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96783
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.12
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.88
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.62
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94253
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99338
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98862
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.5
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,44.12
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.88
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (Min),A,148.25
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (Max),A,148.38
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.25
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (Min),A,199.75
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (Max),A,201.38
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.62
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (Min),A,176.12
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (Max),A,176.12
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.12
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.5
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-29.44
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-39.25
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98553
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.84457
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.74749
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,6,L3 Current (Min),A,40.5
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,6,L3 Current (Max),A,40.62
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,40.62
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,6,L2 Current (Min),A,14.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,6,L2 Current (Max),A,14.12
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,6,L1 Current (Min),A,16.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,6,L1 Current (Max),A,16.12
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,16.12
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,16.44
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.87
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.87
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95554
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98196
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97882
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,94.75
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,94.88
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,94.75
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,100.25
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,100.5
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,100.38
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,81.5
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,81.75
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,81.62
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.62
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.56
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-119.12
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.30361
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94034
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.02177
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,10.38
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-89.5
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-68.68
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-178.25
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.10265
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09306
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.01622
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99603
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94189
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9769
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,60.25
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.38
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.25
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.38
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.75
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.88
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.81
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.56
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8884
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9975
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98825
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.12
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,70.62
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.75
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.75
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.25
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.12
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (Min),A,202.38
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (Max),A,202.5
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (Min),A,213.25
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (Max),A,213.62
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.38
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (Min),A,145.75
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (Max),A,153.25
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.75
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.06
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-34.37
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-26.38
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98257
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.79644
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.88626
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,6,L3 Current (Min),A,42.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,6,L3 Current (Max),A,42.25
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,42.12
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,6,L2 Current (Min),A,13.38
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,6,L2 Current (Max),A,13.5
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,13.38
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,6,L1 Current (Min),A,27.88
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,6,L1 Current (Max),A,30.12
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,29.25
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.87
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.12
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.37
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98483
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99396
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96066
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
