Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,90.75
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,90.88
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,90.75
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,99.75
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,99.88
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,99.75
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,70.25
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,70.38
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,70.38
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.87
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.81
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.56
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.42061
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94015
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.03575
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,11.12
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-113.87
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.13
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-111.37
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.16936
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.1678
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.02257
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99042
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98679
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97742
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.25
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.5
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,43.5
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.5
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.62
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.18
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89453
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99585
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98138
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.38
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,54.75
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.75
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.75
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,21.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (Min),A,179.25
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (Max),A,179.75
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (Min),A,219.5
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (Max),A,219.62
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (Min),A,148.5
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (Max),A,150.62
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.88
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T22:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.37
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-30.5
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-19.38
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98068
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.83499
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93448
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,6,L3 Current (Min),A,41.75
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,6,L3 Current (Max),A,42.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,41.88
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,6,L2 Current (Min),A,13.25
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,6,L2 Current (Max),A,13.38
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,13.25
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,6,L1 Current (Min),A,36.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,6,L1 Current (Max),A,36.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,36.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.63
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.75
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.87
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9805
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99191
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97806
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,91.5
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,91.62
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,91.62
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,104.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,104.5
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,104.38
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,73.75
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,74.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,73.88
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.62
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-62.06
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.37343
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94376
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.04259
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,11.25
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-111.44
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.19
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.06
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.14479
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05766
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.07643
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99182
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96997
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96725
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,37.12
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.25
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.25
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.38
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.38
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.38
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.87
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91647
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99503
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92657
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,51.75
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.88
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,12.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (Min),A,180.75
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (Max),A,180.88
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.88
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (Min),A,208.88
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (Max),A,209.12
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (Min),A,149.75
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (Max),A,149.88
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.88
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.75
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-35.25
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-26.56
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98206
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.7875
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.88235
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,6,L3 Current (Min),A,42.5
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,6,L3 Current (Max),A,42.75
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,42.62
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,6,L2 Current (Min),A,13.25
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,6,L2 Current (Max),A,13.5
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,13.38
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,6,L1 Current (Min),A,26.75
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,6,L1 Current (Max),A,28.38
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,27.5
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.81
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.94
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.63
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98315
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99164
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95398
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,102.38
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,102.38
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,102.38
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,108.5
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,108.75
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,108.62
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,78.75
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,78.88
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,78.88
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.44
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.75
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-117.94
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.35839
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92755
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.06065
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,10.75
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.75
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,172.81
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-158.31
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,105.69
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.06264
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09038
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.05199
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97296
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95242
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96332
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.38
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.12
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.38
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94153
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99728
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96545
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.5
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,59.75
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.88
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.88
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.5
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.38
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (Min),A,180.88
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (Max),A,181.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.88
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (Min),A,211.75
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (Max),A,211.75
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.75
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (Min),A,145.88
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (Max),A,147.62
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.62
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.06
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-37.44
