Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-26.75
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98151
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.76098
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.87759
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,6,L3 Current (Min),A,41.75
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,6,L3 Current (Max),A,41.88
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,41.88
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,6,L2 Current (Min),A,13.25
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,6,L2 Current (Max),A,13.5
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,13.38
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,6,L1 Current (Min),A,26.75
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,6,L1 Current (Max),A,26.88
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,26.88
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.63
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.31
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99249
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9913
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96329
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,105.88
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,106.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,106.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,132.38
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,132.88
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,132.62
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,82.38
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,82.75
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,82.5
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,28.25
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,71.38
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.55663
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95029
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.01457
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,11.5
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-111.63
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.06
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.38
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.04964
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.1606
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.19011
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98135
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94675
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97464
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.25
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.25
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,38.12
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.75
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93295
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99765
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95538
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.25
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,66.38
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,66.62
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (Min),A,189.5
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (Max),A,189.88
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.75
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (Min),A,244.12
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (Max),A,244.25
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.25
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (Min),A,156.62
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (Max),A,156.75
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.62
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.44
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-34.19
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-18.25
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98834
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.80056
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93606
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,6,L3 Current (Min),A,45.25
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,6,L3 Current (Max),A,45.5
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,45.38
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,6,L2 Current (Min),A,13.88
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,6,L2 Current (Max),A,14.12
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,14.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,6,L1 Current (Min),A,34.75
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,6,L1 Current (Max),A,36.5
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,35.12
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,15.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.19
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.37
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96356
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9856
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95709
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,109.5
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,109.88
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,109.75
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,133.62
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,133.75
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,133.75
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,89.25
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,90.12
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,89.75
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.69
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,135.07
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.44457
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98975
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.01918
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,23.12
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,126.5
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,124.06
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.0067
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06581
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.27221
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98651
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93381
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97403
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,38.38
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.75
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.62
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.75
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,32.25
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94726
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99805
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98941
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.25
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,69.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.12
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.88
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.5
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,62.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (Min),A,202.62
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (Max),A,203.12
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.88
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (Min),A,258.25
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (Max),A,258.38
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.38
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (Min),A,177.5
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (Max),A,178.75
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.88
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.94
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-32.63
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-25.62
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98862
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.81576
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.906
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,6,L3 Current (Min),A,45.0
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,6,L3 Current (Max),A,45.0
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,45.0
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,6,L2 Current (Min),A,13.38
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,6,L2 Current (Max),A,13.75
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,13.62
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,6,L1 Current (Min),A,28.0
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,6,L1 Current (Max),A,34.12
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,31.12
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.37
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.75
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.31
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98752
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9924
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9873
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,112.12
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,112.25
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,112.25
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,113.38
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,113.62
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,113.5
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,140.38
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,140.5
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,140.38
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-51.88
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.63
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.52538
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94852
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.12547
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,10.62
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-111.31
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-115.06
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.06
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.13725
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.1364
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.21337
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99374
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94101
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99088
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,43.12
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.12
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.12
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.5
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,45.12
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.5
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.25
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.44
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95859
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99841
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95544
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
931167,VINECOTE RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,83.75
