Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96435
931167,VINECOTE RD COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.25
931167,VINECOTE RD COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.25
931167,VINECOTE RD COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.25
931167,VINECOTE RD COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
931167,VINECOTE RD COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.0
931167,VINECOTE RD COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
931167,VINECOTE RD COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
931167,VINECOTE RD COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.62
931167,VINECOTE RD COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.38
931167,VINECOTE RD COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
931167,VINECOTE RD COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.94
931167,VINECOTE RD COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
931167,VINECOTE RD COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9917
931167,VINECOTE RD COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99875
931167,VINECOTE RD COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98157
931167,VINECOTE RD COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
931167,VINECOTE RD COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.25
931167,VINECOTE RD COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
931167,VINECOTE RD COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,100.38
931167,VINECOTE RD COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,100.62
931167,VINECOTE RD COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,100.5
931167,VINECOTE RD COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
931167,VINECOTE RD COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.25
931167,VINECOTE RD COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
931167,VINECOTE RD COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
931167,VINECOTE RD COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
931167,VINECOTE RD COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
931167,VINECOTE RD COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
931167,VINECOTE RD COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
931167,VINECOTE RD COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
931167,VINECOTE RD COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
931167,VINECOTE RD COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.95
931167,VINECOTE RD COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
931167,VINECOTE RD COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931167,VINECOTE RD COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,64.0
931167,VINECOTE RD COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
931167,VINECOTE RD COVEY,2024-01-20T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (Min),A,204.25
931167,VINECOTE RD COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (Max),A,204.75
931167,VINECOTE RD COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
931167,VINECOTE RD COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (Min),A,264.38
931167,VINECOTE RD COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (Max),A,264.5
931167,VINECOTE RD COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.5
931167,VINECOTE RD COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (Min),A,187.38
931167,VINECOTE RD COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (Max),A,189.88
931167,VINECOTE RD COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.88
931167,VINECOTE RD COVEY,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.25
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-37.63
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-23.81
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9852
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.76233
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.89841
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,6,L3 Current (Min),A,42.88
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,6,L3 Current (Max),A,43.12
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,43.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,6,L2 Current (Min),A,13.12
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,6,L2 Current (Max),A,13.25
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,13.12
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,6,L1 Current (Min),A,26.75
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,6,L1 Current (Max),A,26.75
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,26.75
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,17.25
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.56
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.75
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9516
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98123
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96744
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,34.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,86.38
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,86.5
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,86.38
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,144.88
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,145.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,145.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,142.5
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,142.5
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,142.5
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.13
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.81
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,16.75
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.60577
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9375
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.01274
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,10.75
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.75
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-93.12
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,65.94
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.03148
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08034
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.24358
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99481
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90738
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99045
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,61.25
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,65.75
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,20.38
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,45.88
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,46.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.88
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.69
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97696
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9986
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98688
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.25
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,91.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,91.12
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.12
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.7
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.81
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,66.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (Min),A,214.5
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (Max),A,218.75
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.62
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (Min),A,273.5
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (Max),A,273.62
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.5
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (Min),A,232.12
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (Max),A,242.88
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.25
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-27.06
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-20.06
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97659
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.84692
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92767
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,6,L3 Current (Min),A,29.75
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,6,L3 Current (Max),A,30.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,29.88
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,6,L2 Current (Min),A,15.62
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,6,L2 Current (Max),A,15.75
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,15.75
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,6,L1 Current (Min),A,33.88
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,6,L1 Current (Max),A,35.38
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.62
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.44
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.31
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.81
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99203
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98163
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98556
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,90.75
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,90.88
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,90.88
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,123.88
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,124.12
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,124.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,126.88
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,127.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,127.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.63
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.06
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,29.06
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.38909
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93561
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.05629
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,10.38
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.56
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-140.25
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,68.44
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.05998
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.01082
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.10988
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.37
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99371
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92181
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98697
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,52.25
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.25
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.25
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,36.5
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.62
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.56
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98611
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99756
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99188
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,28.5
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,95.88
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,96.25
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.25
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.25
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.25
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.44
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.75
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.78
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,63.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (Min),A,200.62
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (Max),A,200.88
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.75
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (Min),A,262.88
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (Max),A,263.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (Min),A,218.38
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (Max),A,219.88
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.12
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.31
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-31.25
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-25.75
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97342
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.82858
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.88461
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,6,L3 Current (Min),A,27.62
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,6,L3 Current (Max),A,27.75
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,27.62
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,6,L2 Current (Min),A,13.62
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,6,L2 Current (Max),A,13.88
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,13.75
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,6,L1 Current (Min),A,26.88
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,6,L1 Current (Max),A,27.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,27.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.75
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.37
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.93
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9783
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99039
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98541
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,89.88
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,99.88
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,92.38
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,136.5
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,136.62
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,136.62
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,137.75
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,137.88
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,137.75
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.37
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,161.63
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.60455
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95538
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.00484
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,11.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
