Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-163.06
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.13
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.25
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.07094
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.12197
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.22106
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9967
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9704
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98682
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,77.12
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,77.25
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.25
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.25
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,38.62
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.75
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.62
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.81
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.31
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98141
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99838
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96985
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,92.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,92.25
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.12
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.75
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.72
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.12
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.45
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,67.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (Min),A,219.62
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (Max),A,229.12
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (Min),A,280.88
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (Max),A,281.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (Min),A,212.75
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (Max),A,213.12
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.88
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.62
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-24.12
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-28.38
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97464
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.86722
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.87393
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,6,L3 Current (Min),A,28.38
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,6,L3 Current (Max),A,28.5
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,28.5
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,6,L2 Current (Min),A,15.25
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,6,L2 Current (Max),A,15.5
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.38
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,6,L1 Current (Min),A,27.12
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,6,L1 Current (Max),A,29.12
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,28.12
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.81
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.06
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.81
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98914
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98801
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97787
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,88.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,88.12
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,88.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,136.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,136.5
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,136.25
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,142.12
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,142.88
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,142.5
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.12
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,81.56
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.49938
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94421
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.06441
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,10.5
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-126.31
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-51.19
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.56
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.10262
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08867
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.19707
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9884
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96558
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99081
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.38
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.88
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.62
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.12
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,48.75
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,49.25
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.12
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.5
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98886
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99789
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99567
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.88
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.12
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,79.38
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,79.88
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.62
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,35.5
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.38
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.66
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,64.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (Min),A,187.12
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (Max),A,187.25
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.25
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (Min),A,264.75
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (Max),A,265.38
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (Min),A,249.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (Max),A,250.12
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.62
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T20:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.06
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-27.69
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-24.69
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97269
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.85977
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.89392
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,6,L3 Current (Min),A,28.38
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,6,L3 Current (Max),A,28.75
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,28.5
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,6,L2 Current (Min),A,14.12
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,6,L2 Current (Max),A,15.75
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,6,L1 Current (Min),A,28.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,6,L1 Current (Max),A,28.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,28.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.56
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.81
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.37
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99188
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99182
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98294
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,135.75
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,136.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,135.88
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,117.75
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,117.88
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,117.75
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,146.5
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,146.88
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,146.62
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.63
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.25
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,47.38
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.51858
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93475
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.02199
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,10.38
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-168.25
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-52.19
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.20876
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09847
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.22783
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9906
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98849
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98102
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,42.12
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.38
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.25
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,47.38
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,47.88
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.62
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.38
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96896
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9986
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99521
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,93.38
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,93.62
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.5
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,38.88
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.88
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,68.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (Min),A,227.75
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (Max),A,227.88
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.88
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (Min),A,280.25
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (Max),A,282.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.25
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (Min),A,242.5
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (Max),A,242.75
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.62
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.56
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-31.06
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-28.94
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96121
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.81448
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.86038
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,6,L3 Current (Min),A,20.38
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,6,L3 Current (Max),A,20.62
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.5
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,6,L2 Current (Min),A,14.88
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,6,L2 Current (Max),A,15.25
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,15.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,6,L1 Current (Min),A,27.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,6,L1 Current (Max),A,27.12
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,27.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.93
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.25
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.93
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98413
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98151
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98801
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,31.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,43.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
