Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,95.75
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,95.88
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,95.75
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,129.5
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,129.75
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,129.62
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,181.12
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,181.25
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,181.12
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.31
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.37
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.57937
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93494
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.14379
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,10.5
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-112.63
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.44
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.13994
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.30123
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.15431
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99649
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97314
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97995
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,69.88
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,70.12
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.25
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.25
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.25
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.25
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.62
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.38
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.62
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.38
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99741
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99561
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,67.25
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.62
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.38
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.88
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.52
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.27
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.28
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (Min),A,206.75
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (Max),A,206.88
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.75
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (Min),A,251.62
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (Max),A,251.62
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.62
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (Min),A,280.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (Max),A,280.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.75
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-18.94
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-26.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97244
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93613
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.8826
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,6,L3 Current (Min),A,23.12
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,6,L3 Current (Max),A,23.38
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.25
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,6,L2 Current (Min),A,24.12
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,6,L2 Current (Max),A,24.5
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,24.38
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,6,L1 Current (Min),A,27.75
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,6,L1 Current (Max),A,27.75
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,27.75
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.31
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.19
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.69
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96979
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98453
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97906
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,103.5
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,103.75
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,103.5
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,136.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,136.12
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,136.12
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,141.88
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,142.12
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,142.12
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,28.88
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.53091
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94903
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.12929
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,10.75
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.75
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-105.25
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.37
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.81
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.0002
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.114
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.2278
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99078
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98236
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98352
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,46.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,47.38
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.62
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,39.5
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,39.62
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,44.25
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.38
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.38
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.38
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96521
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9975
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99487
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,75.62
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,76.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.75
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,37.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.12
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.12
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,68.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (Min),A,191.88
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (Max),A,193.62
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.75
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (Min),A,283.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (Max),A,283.38
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.25
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (Min),A,245.38
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (Max),A,245.88
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.44
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-30.44
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-22.94
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96539
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.83108
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.89871
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,6,L3 Current (Min),A,21.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,6,L3 Current (Max),A,21.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,6,L2 Current (Min),A,13.75
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,6,L2 Current (Max),A,14.12
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,14.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,6,L1 Current (Min),A,28.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,6,L1 Current (Max),A,29.62
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,28.5
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.31
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.31
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.69
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98474
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98062
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97943
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,118.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,118.25
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,118.12
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,114.38
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,114.62
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,114.5
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,148.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,148.38
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,148.12
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-46.44
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,28.06
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.40529
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95291
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.06661
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,10.88
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-125.5
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.69
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.22014
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.25411
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.15062
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.25
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98831
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99155
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98489
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.5
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.62
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,61.38
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,61.62
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,37.62
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.12
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.88
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96374
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99799
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99258
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,76.38
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,76.75
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.5
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,37.38
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.88
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,66.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (Min),A,196.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (Max),A,196.12
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (Min),A,273.25
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (Max),A,273.62
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.38
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (Min),A,246.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (Max),A,247.5
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.38
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.19
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-37.63
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-24.88
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
