Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98596
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.7626
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.89282
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,6,L3 Current (Min),A,31.38
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,6,L3 Current (Max),A,31.5
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,31.38
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,6,L2 Current (Min),A,13.25
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,6,L2 Current (Max),A,13.5
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,13.38
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,6,L1 Current (Min),A,28.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,6,L1 Current (Max),A,28.12
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,28.12
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.81
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.44
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.37
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99152
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98874
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97253
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,31.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,114.25
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,125.25
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,116.5
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,128.75
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,129.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,128.88
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,148.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,149.5
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,148.38
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.44
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.37
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.31
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.57693
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93677
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.07384
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,10.38
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-86.56
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.81
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.81
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.02919
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.18672
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.13823
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98505
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9801
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97345
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,35.88
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.12
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.12
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.88
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.12
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.88
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,32.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97366
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99698
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99216
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,59.88
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.12
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.12
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,59.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (Min),A,203.38
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (Max),A,214.5
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.62
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (Min),A,241.88
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (Max),A,242.38
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (Min),A,230.38
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (Max),A,231.88
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.75
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.75
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-35.31
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-22.38
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96847
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.80111
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.90906
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,6,L3 Current (Min),A,21.25
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,6,L3 Current (Max),A,21.25
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.25
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,6,L2 Current (Min),A,13.38
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,6,L2 Current (Max),A,15.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,14.25
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,6,L1 Current (Min),A,31.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,6,L1 Current (Max),A,31.25
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,31.12
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.63
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.81
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.94
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,9.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98437
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98007
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96323
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,38.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,159.62
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,159.75
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,159.62
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,150.38
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,150.62
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,150.5
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,140.38
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,143.75
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,142.12
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.88
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.75
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,153.06
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.56481
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93542
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.02596
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,11.12
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-61.63
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,94.06
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.31
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.05571
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05949
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.31521
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99597
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97623
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98895
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,64.75
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,65.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.88
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,34.62
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.62
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,44.62
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.88
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.75
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.25
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94684
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99881
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99265
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.12
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,96.75
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,97.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.88
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.75
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.75
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,73.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (Min),A,257.75
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (Max),A,257.75
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.75
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (Min),A,300.88
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (Max),A,302.75
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,301.88
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (Min),A,239.12
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (Max),A,241.88
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T19:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.5
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-24.25
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-22.75
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96887
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.85678
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.90384
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,6,L3 Current (Min),A,22.12
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,6,L3 Current (Max),A,22.25
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,22.12
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,6,L2 Current (Min),A,14.12
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,6,L2 Current (Max),A,17.38
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.62
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,6,L1 Current (Min),A,29.5
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,6,L1 Current (Max),A,29.62
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,29.5
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.5
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.56
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.37
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99637
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98633
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98331
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,135.5
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,135.5
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,135.5
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,126.5
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,126.62
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,126.5
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,138.75
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,139.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,138.88
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.63
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.31
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-133.44
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.38482
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93365
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.00069
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,10.88
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.75
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-158.94
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.0331
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.15666
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.20912
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98843
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9534
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9881
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,37.75
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.75
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.75
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,43.12
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,43.75
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9382
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99777
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99615
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,80.88
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,81.25
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.12
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.62
