Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.12
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (Min),A,208.12
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (Max),A,208.5
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.25
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (Min),A,254.62
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (Max),A,256.12
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.75
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (Min),A,247.75
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (Max),A,247.88
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.75
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.69
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-36.37
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-26.94
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9679
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.77035
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.87445
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,6,L3 Current (Min),A,21.62
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,6,L3 Current (Max),A,21.62
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.62
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,6,L2 Current (Min),A,13.38
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,6,L2 Current (Max),A,13.5
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,13.38
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,6,L1 Current (Min),A,26.88
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,6,L1 Current (Max),A,26.88
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,26.88
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.25
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.19
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.25
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98441
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98914
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97269
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,112.5
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,112.62
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,112.5
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,145.38
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,145.5
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,145.5
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,124.75
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,124.88
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,124.75
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-165.19
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.53979
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94739
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.00218
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,11.38
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-121.5
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.88
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.12
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.15087
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.18276
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.27907
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99008
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9443
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98025
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,46.12
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.38
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.25
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,32.88
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.88
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.19
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.06
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92438
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99606
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99353
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.5
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,60.75
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.88
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.75
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,30.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,61.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (Min),A,189.75
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (Max),A,189.88
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.75
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (Min),A,251.88
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (Max),A,252.25
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.12
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (Min),A,208.75
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (Max),A,208.88
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.88
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,14.19
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-34.19
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-25.25
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95697
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.798
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.88775
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,6,L3 Current (Min),A,42.25
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,6,L3 Current (Max),A,42.38
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,42.25
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,6,L2 Current (Min),A,14.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,6,L2 Current (Max),A,14.12
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,6,L1 Current (Min),A,26.62
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,6,L1 Current (Max),A,26.75
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,26.75
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.37
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.06
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.06
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99246
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98419
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97632
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,125.88
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,126.25
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,126.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,117.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,117.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,117.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,130.12
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,130.38
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,130.25
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.87
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.81
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-164.94
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.4464
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92801
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.06502
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,10.88
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.75
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-100.44
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.44
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.02437
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.23861
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.23607
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99298
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97894
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99316
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,44.62
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,44.75
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.75
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,36.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,53.38
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,53.5
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.38
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.31
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92816
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9982
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98715
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.5
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,87.62
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,87.62
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.62
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.31
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,63.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (Min),A,222.5
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (Max),A,222.75
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.62
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (Min),A,260.88
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (Max),A,260.88
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.88
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (Min),A,238.12
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (Max),A,239.62
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.88
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,18.56
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-33.5
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-27.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93173
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.81366
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.87564
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,6,L3 Current (Min),A,36.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,6,L3 Current (Max),A,37.25
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,36.5
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,6,L2 Current (Min),A,13.62
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,6,L2 Current (Max),A,15.38
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,14.62
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,6,L1 Current (Min),A,27.25
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,6,L1 Current (Max),A,27.38
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,27.25
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.44
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.44
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.63
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98184
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97821
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96774
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,126.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,126.25
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,126.12
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,126.62
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,127.38
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,127.12
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,123.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,123.12
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,123.12
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.25
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-83.13
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.402
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92776
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.062
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,10.88
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-106.37
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.81
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.63
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.01045
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.2018
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.20287
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99072
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97476
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98215
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
