Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,41.88
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.25
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.38
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.5
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.38
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.5
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.62
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.62
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.69
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96017
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99823
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99854
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.25
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,86.38
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,86.75
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.5
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,71.12
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.38
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.25
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.44
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,64.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (Min),A,212.88
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (Max),A,214.38
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (Min),A,266.25
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (Max),A,267.75
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.12
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (Min),A,249.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (Max),A,249.12
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.12
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.25
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-32.19
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-24.38
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9679
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.81561
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.89587
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,6,L3 Current (Min),A,30.5
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,6,L3 Current (Max),A,30.62
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,30.5
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,6,L2 Current (Min),A,13.88
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,6,L2 Current (Max),A,14.12
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,6,L1 Current (Min),A,26.75
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,6,L1 Current (Max),A,26.88
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,26.88
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.37
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.06
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98242
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97098
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97043
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,151.62
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,151.88
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,151.75
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,127.62
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,127.88
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,127.75
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,136.12
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,136.38
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,136.25
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.56
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.37
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,114.88
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.49712
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94427
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.04839
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,11.25
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-166.69
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.31
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.75
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.09999
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.16951
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.18563
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98843
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96689
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98093
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.62
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.38
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.88
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.62
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,40.62
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,40.62
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.62
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.88
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97015
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99734
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99777
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.25
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,106.12
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,106.38
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,106.25
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,77.12
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,80.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.62
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.12
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,68.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (Min),A,232.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (Max),A,232.25
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.12
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (Min),A,285.5
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (Max),A,286.25
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.88
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (Min),A,275.12
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (Max),A,277.88
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.56
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-27.82
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-29.81
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95404
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.85797
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.85208
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,6,L3 Current (Min),A,25.75
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,6,L3 Current (Max),A,25.88
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,25.75
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,6,L2 Current (Min),A,14.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,6,L2 Current (Max),A,14.25
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,14.12
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,6,L1 Current (Min),A,26.88
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,6,L1 Current (Max),A,26.88
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,26.88
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.31
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.56
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.5
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98151
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98605
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97882
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,31.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,117.62
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,117.88
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,117.62
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,130.5
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,130.62
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,130.62
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,130.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,130.25
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,130.12
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.31
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.44
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,38.19
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.5267
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94131
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.04707
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,10.62
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-154.63
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.88
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.17391
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.25811
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.0967
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99677
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96719
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98764
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,62.62
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,63.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.75
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.12
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.12
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,42.12
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,42.5
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.38
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93606
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99811
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99451
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.5
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,76.75
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,76.88
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.75
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,35.62
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.41
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,63.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (Min),A,217.38
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (Max),A,217.5
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (Min),A,263.25
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (Max),A,263.5
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.38
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (Min),A,229.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (Max),A,229.25
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.12
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T18:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.06
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-28.12
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-19.31
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9762
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.85309
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92947
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,6,L3 Current (Min),A,36.38
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,6,L3 Current (Max),A,36.5
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,36.5
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,6,L2 Current (Min),A,15.25
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,6,L2 Current (Max),A,15.25
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.25
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,6,L1 Current (Min),A,28.38
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,6,L1 Current (Max),A,28.38
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,28.38
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.25
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.75
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.75
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99237
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98785
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9834
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,135.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,135.38
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,135.12
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,109.25
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,109.25
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,109.25
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,121.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,121.25
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,121.12
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.19
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.31
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23534
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97546
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.04347
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,14.88
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.75
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-132.25
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.81
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
