Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.13039
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04469
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.34273
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99628
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97601
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.983
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,61.5
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,61.75
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.62
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.62
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.88
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,38.5
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,38.62
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.62
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97812
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99786
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99411
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.75
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,77.62
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,77.62
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.62
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,38.12
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.58
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,62.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (Min),A,256.62
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (Max),A,256.88
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.75
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (Min),A,247.25
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (Max),A,247.62
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.5
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (Min),A,222.75
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (Max),A,223.12
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.88
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.75
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-26.38
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-24.06
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96841
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.86972
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91107
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,6,L3 Current (Min),A,33.5
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,6,L3 Current (Max),A,33.62
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,33.5
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,6,L2 Current (Min),A,15.88
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,6,L2 Current (Max),A,16.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,15.88
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,6,L1 Current (Min),A,28.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,6,L1 Current (Max),A,35.12
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,30.88
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.37
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.31
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.5
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97787
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97879
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97705
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,31.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,132.75
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,132.88
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,132.88
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,128.75
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,128.88
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,128.88
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,117.62
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,117.75
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,117.62
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.38
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.5
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-61.25
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.42284
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93124
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.04042
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,8.62
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-54.31
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.63
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,103.31
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.00188
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.2014
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.04906
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99567
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9613
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98822
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,59.25
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,59.5
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.38
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.5
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.38
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,39.38
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.5
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.31
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.69
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93445
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99686
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99316
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,107.5
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,107.62
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,107.62
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.25
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.25
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.34
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,68.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (Min),A,241.5
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (Max),A,241.62
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.62
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (Min),A,284.62
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (Max),A,284.62
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.62
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (Min),A,211.88
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (Max),A,219.75
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.12
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,17.19
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-26.19
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-24.38
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93304
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.8743
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.89432
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,6,L3 Current (Min),A,38.38
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,6,L3 Current (Max),A,38.38
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,38.38
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,6,L2 Current (Min),A,16.62
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,6,L2 Current (Max),A,16.75
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,16.75
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,6,L1 Current (Min),A,27.88
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,6,L1 Current (Max),A,28.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,28.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.43
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.19
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.44
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98621
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99576
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98599
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,122.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,122.75
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,122.38
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,152.25
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,152.5
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,152.38
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,113.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,113.12
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,113.12
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.44
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.81
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.57293
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92853
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.11092
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,8.62
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-101.88
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-52.31
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.5
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.07674
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.22322
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.09981
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99805
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97165
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99088
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,74.25
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,74.38
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.38
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,35.75
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.88
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.88
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,47.38
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,49.5
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.25
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.13
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.81
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90784
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99808
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99493
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,89.75
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,96.88
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,94.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.62
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.66
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.2
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.88
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.92
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,73.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (Min),A,244.75
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (Max),A,245.62
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.12
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (Min),A,300.25
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (Max),A,307.25
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.5
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (Min),A,219.5
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (Max),A,221.25
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.25
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.69
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-27.56
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-18.31
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96109
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.85541
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93707
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,6,L3 Current (Min),A,30.25
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,6,L3 Current (Max),A,30.5
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,30.38
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,6,L2 Current (Min),A,16.25
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,6,L2 Current (Max),A,16.38
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,16.25
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,6,L1 Current (Min),A,30.12
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,6,L1 Current (Max),A,30.75
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,30.62
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.19
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.44
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.31
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99081
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9892
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98645
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,31.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,139.25
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,139.38
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,139.38
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,129.88
