Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,130.12
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,129.88
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,115.88
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,116.12
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,116.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.69
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-66.81
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.35369
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92154
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.03111
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,8.5
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-126.06
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.06
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.09905
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.3333
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.30831
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99435
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96957
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99561
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,53.38
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,53.62
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.88
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.25
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.12
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,53.88
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,54.12
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.12
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.06
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96551
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99774
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98785
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,71.88
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.12
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.75
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.83
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.86
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,61.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (Min),A,241.75
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (Max),A,242.12
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.88
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (Min),A,256.75
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (Max),A,256.88
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.75
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (Min),A,225.12
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (Max),A,226.12
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.75
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.5
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-26.94
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-18.69
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98087
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.85806
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9357
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,6,L3 Current (Min),A,50.12
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,6,L3 Current (Max),A,50.12
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,50.12
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,6,L2 Current (Min),A,16.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,6,L2 Current (Max),A,16.75
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,16.38
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,6,L1 Current (Min),A,30.88
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,6,L1 Current (Max),A,31.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,30.88
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.38
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.5
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.19
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99524
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98663
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98962
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,135.62
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,135.75
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,135.75
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,125.25
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,125.38
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,125.25
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,133.75
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,133.88
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,133.88
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.5
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.56
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.44
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.42058
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93872
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.04375
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,9.62
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.62
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-141.94
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.62
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.25
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.14491
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.15444
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.29689
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98575
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97668
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99292
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.62
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.75
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.12
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.12
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.12
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,44.12
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,44.12
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.12
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99011
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9989
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99149
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.12
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,35.12
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,97.12
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,97.12
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.12
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.38
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.12
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.14
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.41
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.91
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.95
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,67.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (Min),A,252.88
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (Max),A,253.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.88
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (Min),A,279.25
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (Max),A,280.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.62
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (Min),A,234.88
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (Max),A,234.88
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.88
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-29.38
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.25
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97281
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.85217
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95148
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,6,L3 Current (Min),A,89.75
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,6,L3 Current (Max),A,89.88
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,89.88
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,6,L2 Current (Min),A,18.75
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,6,L2 Current (Max),A,18.88
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,18.75
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,6,L1 Current (Min),A,33.88
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,6,L1 Current (Max),A,34.88
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,34.38
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.81
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98608
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98892
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98157
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,134.5
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,134.5
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,134.5
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,98.88
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,98.88
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,98.88
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,151.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,151.5
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,151.25
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.56
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-103.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.48525
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96323
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.02492
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,10.75
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.75
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,142.12
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,97.19
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.25
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03346
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06648
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.27932
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99512
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96829
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98376
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,56.25
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,56.38
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.25
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.12
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.25
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,38.25
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.25
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.25
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.94
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98172
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99869
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99033
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.5
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,90.75
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,90.75
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.75
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.25
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.11
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.12
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.95
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.81
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.81
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,73.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (Min),A,305.88
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (Max),A,306.12
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,306.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (Min),A,246.5
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (Max),A,246.5
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (Min),A,245.38
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (Max),A,245.88
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.62
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T17:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.62
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-21.88
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.25
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99054
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92276
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96692
