Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,6,L3 Current (Min),A,76.88
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,6,L3 Current (Max),A,77.38
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,77.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,6,L2 Current (Min),A,31.12
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,6,L2 Current (Max),A,31.25
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,31.25
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,6,L1 Current (Min),A,50.5
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,6,L1 Current (Max),A,50.62
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,50.62
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.19
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.94
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.87
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98856
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99033
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98495
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,144.5
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,144.75
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,144.62
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,114.88
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,119.38
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,117.5
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,114.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,114.25
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,114.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.81
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.87
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.3976
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95264
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.07945
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,10.5
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-140.68
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.75
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.75
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.26571
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.3828
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.2387
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.62
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99185
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99429
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99219
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,43.25
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.38
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.38
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,66.25
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,66.38
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.25
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,53.25
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,53.38
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.25
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.56
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.06
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83996
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9982
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98859
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,10.12
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,83.75
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,84.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.88
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,37.75
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.62
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,65.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,73.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (Min),A,272.12
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (Max),A,272.5
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.38
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (Min),A,303.5
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (Max),A,308.12
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,306.12
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (Min),A,252.75
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (Max),A,253.25
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.88
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-22.62
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-18.56
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-4.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97357
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91467
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93823
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,6,L3 Current (Min),A,48.62
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,6,L3 Current (Max),A,48.88
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,48.75
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,6,L2 Current (Min),A,30.88
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,6,L2 Current (Max),A,31.12
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,31.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,6,L1 Current (Min),A,46.38
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,6,L1 Current (Max),A,46.38
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,46.38
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.19
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.81
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.56
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98801
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98602
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98694
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,31.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,131.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,131.12
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,131.12
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,122.5
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,122.62
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,122.62
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,127.12
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,127.38
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,127.25
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.25
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.19
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-50.5
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.46023
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.70565
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.06282
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,3.5
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-111.57
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.88
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.11122
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.31081
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.23403
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.62
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98572
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98398
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99362
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,39.75
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,51.62
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,51.62
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.62
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,44.88
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.25
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96411
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99863
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99387
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.75
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,86.12
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,86.25
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.25
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.11
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.28
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.59
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,69.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (Min),A,237.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (Max),A,237.25
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.12
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (Min),A,290.12
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (Max),A,290.38
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.12
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (Min),A,249.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (Max),A,249.12
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.69
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-21.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.13
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97946
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92734
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96628
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,6,L3 Current (Min),A,65.75
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,6,L3 Current (Max),A,65.88
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,65.75
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,6,L2 Current (Min),A,31.25
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,6,L2 Current (Max),A,31.38
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,31.38
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,6,L1 Current (Min),A,55.38
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,6,L1 Current (Max),A,55.5
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,55.38
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.69
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.56
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.56
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98056
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98065
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97943
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,123.88
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,124.25
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,124.12
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,125.62
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,125.75
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,125.75
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,129.88
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,129.88
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,129.88
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.06
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.19
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.37911
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.68301
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.09364
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.38
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-133.94
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.12
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.13
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.21889
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.27745
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.31743
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.62
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99207
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99127
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98318
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,49.5
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.62
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,71.38
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,71.62
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.88
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.88
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.88
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.5
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97687
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99832
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9761
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,87.62
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,87.62
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.62
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.38
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.92
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.95
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.33
