Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.33
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.28
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,75.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (Min),A,260.38
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (Max),A,260.62
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (Min),A,314.62
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (Max),A,314.88
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,314.75
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (Min),A,232.75
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (Max),A,232.75
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.75
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.37
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-17.94
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96936
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94253
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97717
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,6,L3 Current (Min),A,46.38
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,6,L3 Current (Max),A,46.62
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,46.5
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,6,L2 Current (Min),A,32.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,6,L2 Current (Max),A,32.12
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,32.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,6,L1 Current (Min),A,61.75
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,6,L1 Current (Max),A,70.75
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,68.5
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.56
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.87
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.87
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98743
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97186
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9816
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,38.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,162.12
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,162.38
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,162.25
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,115.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,115.38
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,115.12
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,129.62
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,129.88
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,129.75
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.38
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.19
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.31173
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75839
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.01952
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,3.62
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-99.62
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.06
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.69
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.05528
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.40298
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.21108
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.44
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99289
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99274
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98322
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,52.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.5
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.25
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,54.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,54.12
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.88
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.12
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98141
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99802
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99295
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,81.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,81.38
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.25
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.88
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.75
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.89
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.19
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.28
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.28
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,68.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,67.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (Min),A,283.88
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (Max),A,284.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (Min),A,281.12
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (Max),A,281.38
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.25
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (Min),A,249.88
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (Max),A,259.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.62
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.94
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-18.25
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.37
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97162
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94314
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98273
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,6,L3 Current (Min),A,45.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,6,L3 Current (Max),A,45.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,45.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,6,L2 Current (Min),A,39.25
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,6,L2 Current (Max),A,39.38
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,39.25
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,6,L1 Current (Min),A,60.38
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,6,L1 Current (Max),A,67.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,63.25
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.31
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.25
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99109
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97537
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98419
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,145.38
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,145.5
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,145.5
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,91.75
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,100.38
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,96.88
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,137.12
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,137.75
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,137.5
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.69
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.81
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-91.88
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.33602
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81891
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.07683
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.62
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-153.06
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,57.19
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-61.81
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.16185
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.14162
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.17522
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.38
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99081
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99109
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99234
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,39.38
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,53.38
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,54.5
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,43.25
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.88
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.44
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94409
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99771
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98791
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,73.62
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,73.75
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.62
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.12
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.66
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.27
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.3
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,59.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,63.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (Min),A,245.38
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (Max),A,248.12
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (Min),A,257.38
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (Max),A,267.12
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.25
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (Min),A,261.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (Max),A,268.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.88
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.75
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.44
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.93
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9765
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99265
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97949
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,6,L3 Current (Min),A,49.88
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,6,L3 Current (Max),A,50.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,50.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,6,L2 Current (Min),A,74.5
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,6,L2 Current (Max),A,74.75
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,74.62
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,6,L1 Current (Min),A,56.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,6,L1 Current (Max),A,56.12
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,56.12
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.37
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.13
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.56
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97592
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96582
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98025
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,102.12
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,103.5
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,103.12
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,98.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,99.88
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,99.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,110.38
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,112.12
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,111.75
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.81
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.56
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.06
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.36718
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80447
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.05867
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,3.88
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-112.19
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.87
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.13
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.13527
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.46358
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.19225
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.88
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99878
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99237
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99023
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,89.75
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,90.0
