Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,89.88
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,53.5
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,53.62
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,38.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.5
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.25
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.31
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98138
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99823
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98828
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,83.88
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,84.25
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,23.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,63.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,75.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (Min),A,262.75
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (Max),A,264.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.75
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (Min),A,310.62
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (Max),A,311.75
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.12
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (Min),A,225.62
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (Max),A,227.38
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.75
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T16:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.5
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.13
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.62
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99017
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98727
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98932
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,6,L3 Current (Min),A,86.12
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,6,L3 Current (Max),A,86.25
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,86.25
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,6,L2 Current (Min),A,37.38
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,6,L2 Current (Max),A,37.38
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,37.38
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,6,L1 Current (Min),A,59.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,6,L1 Current (Max),A,61.38
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,60.25
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.5
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.69
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.69
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96979
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97314
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99078
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,83.12
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,94.12
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,86.25
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,99.88
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,100.25
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,100.12
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,150.25
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,150.38
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,150.38
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.44
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.81
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.56
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.50616
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80938
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.07549
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,3.75
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-97.38
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.03554
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.18047
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.19701
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.06
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99612
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98627
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98801
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,62.38
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,65.25
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.12
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,42.5
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,42.88
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.75
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.88
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.75
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96912
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99814
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98859
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,93.25
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,93.62
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.38
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.75
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.84
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,66.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (Min),A,245.75
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (Max),A,260.75
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (Min),A,274.38
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (Max),A,274.75
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.5
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (Min),A,259.75
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (Max),A,262.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,13.13
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.63
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.94
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96255
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98022
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99042
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,6,L3 Current (Min),A,72.62
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,6,L3 Current (Max),A,72.88
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,72.88
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,6,L2 Current (Min),A,37.12
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,6,L2 Current (Max),A,37.75
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,37.38
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,6,L1 Current (Min),A,59.75
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,6,L1 Current (Max),A,60.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,59.88
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.75
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.69
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.81
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9801
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98315
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98566
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,83.75
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,84.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,84.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,97.62
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,97.88
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,97.75
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,138.5
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,139.12
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,138.75
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.19
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.43
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-46.31
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.50188
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.68591
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.09026
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,3.5
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-130.25
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.87
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,94.19
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.18367
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.22158
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.24648
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99423
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98706
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98831
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,54.25
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,54.5
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.38
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,46.88
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,47.12
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.5
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.88
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.44
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97662
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99875
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97925
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,95.38
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,95.62
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,95.5
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,67.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (Min),A,229.62
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (Max),A,230.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.75
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (Min),A,278.12
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (Max),A,278.38
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.12
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (Min),A,253.5
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (Max),A,254.38
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.12
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.56
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.94
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.88
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98862
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9881
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98831
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,6,L3 Current (Min),A,76.5
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,6,L3 Current (Max),A,77.38
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,77.12
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,6,L2 Current (Min),A,38.12
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,6,L2 Current (Max),A,38.12
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,38.12
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,6,L1 Current (Min),A,52.5
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,6,L1 Current (Max),A,52.75
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,52.62
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.75
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.75
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.75
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97436
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97659
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98718
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,82.5
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,82.5
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,82.5
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,106.88
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,107.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,107.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,106.25
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,106.38
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,106.38
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.25
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.44
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-84.44
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.54931
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77462
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.13054
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.38
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-76.31
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.19
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.13
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.08342
