Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.19243
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.17552
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.94
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99792
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97617
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99246
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,83.88
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,84.25
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,84.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.88
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,49.75
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,50.38
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93384
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99838
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98666
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,10.12
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,83.12
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,83.38
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.25
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.12
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,61.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,63.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (Min),A,251.5
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (Max),A,252.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.75
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (Min),A,262.88
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (Max),A,263.62
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.25
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (Min),A,230.38
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (Max),A,231.12
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.75
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,11.19
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.87
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.44
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97421
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98572
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98996
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,6,L3 Current (Min),A,94.25
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,6,L3 Current (Max),A,94.5
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,94.38
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,6,L2 Current (Min),A,43.25
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,6,L2 Current (Max),A,46.5
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,45.12
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,6,L1 Current (Min),A,57.5
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,6,L1 Current (Max),A,58.62
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,58.12
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,15.44
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.25
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.81
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95904
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97513
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98215
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,77.75
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,77.75
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,77.75
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,117.38
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,117.62
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,117.5
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,131.25
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,131.5
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,131.5
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.44
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.5
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-46.69
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.61727
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82596
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.18575
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,3.75
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-124.5
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,36.87
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.56
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.12612
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.40496
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.22612
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99869
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99365
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99374
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,78.25
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,78.5
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.38
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,61.62
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,61.75
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.75
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,42.38
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,43.88
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.62
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98364
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99927
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98538
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,110.12
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,110.38
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,110.12
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.38
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,64.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,81.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (Min),A,266.62
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (Max),A,266.88
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.75
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (Min),A,333.12
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (Max),A,336.5
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,335.12
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (Min),A,249.38
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (Max),A,251.88
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.25
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.44
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.38
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9845
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98761
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99182
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,6,L3 Current (Min),A,63.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,6,L3 Current (Max),A,63.62
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,63.38
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,6,L2 Current (Min),A,50.12
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,6,L2 Current (Max),A,50.12
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,50.12
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,6,L1 Current (Min),A,59.75
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,6,L1 Current (Max),A,61.5
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,60.25
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,14.25
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.44
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.81
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96533
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98093
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9884
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,82.88
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,83.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,83.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,95.5
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,95.75
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,95.62
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,134.25
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,134.62
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,134.5
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.94
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.81
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.25
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.54229
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75985
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.08318
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.62
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-143.81
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-47.12
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.19
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.12663
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.29903
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.27514
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99802
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98389
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98685
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,75.38
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,75.38
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.38
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,41.12
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,41.5
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.25
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.25
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.12
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.62
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96368
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99896
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94314
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,85.62
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,85.75
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.75
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.75
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,66.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (Min),A,235.5
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (Max),A,236.25
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (Min),A,273.25
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (Max),A,273.75
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.5
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (Min),A,233.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (Max),A,234.62
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.38
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.25
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.69
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.69
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98529
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99295
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99167
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,6,L3 Current (Min),A,70.38
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,6,L3 Current (Max),A,70.62
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,70.5
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,6,L2 Current (Min),A,61.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,6,L2 Current (Max),A,61.12
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,61.12
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,6,L1 Current (Min),A,67.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,6,L1 Current (Max),A,67.25
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,67.12
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,19.12
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.25
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.19
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93933
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95694
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97455
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,90.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,98.38
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,94.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,111.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,119.12
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,114.88
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,142.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,149.5
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,145.5
