Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.19
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.94
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-38.75
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.54046
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74878
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.19731
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,3.62
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-136.25
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.75
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.63
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.20119
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.21447
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.29067
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.56
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99826
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99213
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99271
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,73.12
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,73.25
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.12
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,55.75
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,56.12
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,54.62
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,54.62
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.62
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96143
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99927
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96469
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,105.38
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,105.5
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,105.38
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.62
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,81.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,67.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (Min),A,246.38
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (Max),A,253.12
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (Min),A,333.12
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (Max),A,339.5
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,336.12
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (Min),A,273.5
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (Max),A,280.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T15:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.5
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.63
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.75
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98248
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98529
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9895
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,6,L3 Current (Min),A,67.62
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,6,L3 Current (Max),A,68.12
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,67.88
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,6,L2 Current (Min),A,47.38
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,6,L2 Current (Max),A,47.5
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,47.5
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,6,L1 Current (Min),A,56.25
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,6,L1 Current (Max),A,58.25
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,57.12
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.93
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.56
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.44
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98553
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99026
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99475
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,78.75
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,79.12
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,79.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,146.38
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,146.88
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,146.62
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,127.5
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,128.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,127.75
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.69
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.75
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.44
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.63046
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75506
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.10826
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,3.62
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-57.06
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.87
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.00621
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.28484
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.29766
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99731
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98114
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97882
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,76.88
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,77.5
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.12
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.25
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.5
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.38
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.75
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.88
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.06
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.56
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86862
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99789
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99109
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,8.88
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,97.75
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,98.25
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,98.12
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.12
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,81.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (Min),A,230.75
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (Max),A,231.88
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.25
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (Min),A,331.75
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (Max),A,332.38
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,332.25
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (Min),A,242.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (Max),A,244.38
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.88
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.19
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.37
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.56
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9888
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99103
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99155
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,6,L3 Current (Min),A,81.38
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,6,L3 Current (Max),A,81.5
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,81.5
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,6,L2 Current (Min),A,48.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,6,L2 Current (Max),A,48.12
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,48.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,6,L1 Current (Min),A,53.75
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,6,L1 Current (Max),A,57.38
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,55.5
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.81
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.19
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98505
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98935
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98453
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,92.75
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,92.88
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,92.75
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,145.62
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,145.75
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,145.62
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,117.12
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,117.12
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,117.12
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.88
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.81
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-62.5
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.50433
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82004
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.05718
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,3.62
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-138.69
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,26.38
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.13951
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.24953
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.26833
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9986
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99084
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98755
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,78.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,78.12
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,49.25
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,50.25
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.75
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,51.75
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,51.75
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.75
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81744
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9986
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98767
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.38
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,83.62
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,83.75
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.62
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,21.12
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,63.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,80.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (Min),A,259.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (Max),A,259.5
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.25
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (Min),A,328.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (Max),A,329.25
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,328.62
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (Min),A,242.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (Max),A,245.75
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.88
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.5
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.81
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.94
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98877
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99246
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99417
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
