Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,6,L3 Current (Min),A,77.25
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,6,L3 Current (Max),A,77.25
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,77.25
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,6,L2 Current (Min),A,61.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,6,L2 Current (Max),A,62.75
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,61.88
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,6,L1 Current (Min),A,66.88
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,6,L1 Current (Max),A,67.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,66.88
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.63
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.94
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.06
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97681
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9801
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98978
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,72.38
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,72.5
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,72.38
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,127.75
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,128.12
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,127.88
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,120.12
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,120.25
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,120.12
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.62
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.19
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-52.69
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.54495
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81769
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.07979
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.75
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-97.81
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.75
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,29.19
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.03462
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.40438
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.34444
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99841
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99225
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98294
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,77.25
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,77.25
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.25
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,48.38
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,48.38
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.38
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.75
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.75
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.75
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.88
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.75
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84213
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99832
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99271
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.12
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,90.88
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,91.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.5
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,80.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (Min),A,235.62
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (Max),A,235.75
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.62
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (Min),A,329.38
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (Max),A,331.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,330.25
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (Min),A,252.25
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (Max),A,252.25
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.25
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.12
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.19
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.06
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98801
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9772
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9888
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,6,L3 Current (Min),A,84.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,6,L3 Current (Max),A,84.38
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,84.25
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,6,L2 Current (Min),A,35.88
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,6,L2 Current (Max),A,36.12
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,36.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,6,L1 Current (Min),A,56.12
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,6,L1 Current (Max),A,64.25
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,61.62
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,18.81
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.87
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.63
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94189
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96371
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98651
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,78.62
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,79.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,78.75
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,113.88
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,114.25
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,114.12
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,129.25
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,129.25
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,129.25
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.75
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.88
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-38.13
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.47176
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73358
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.10024
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,3.5
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-98.56
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.12
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.1364
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.28923
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.32149
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99762
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99106
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98837
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,64.62
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,65.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.75
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,53.12
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,53.25
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.12
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,36.62
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.88
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.62
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.56
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96143
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99713
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99585
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,76.12
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,76.75
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.62
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,35.75
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,59.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,68.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,63.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (Min),A,243.75
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (Max),A,244.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.88
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (Min),A,278.12
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (Max),A,278.88
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.62
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (Min),A,255.75
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (Max),A,264.12
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,13.06
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.63
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.94
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96857
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98001
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98556
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,6,L3 Current (Min),A,76.38
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,6,L3 Current (Max),A,78.12
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,76.88
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,6,L2 Current (Min),A,38.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,6,L2 Current (Max),A,38.5
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,38.25
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,6,L1 Current (Min),A,59.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,6,L1 Current (Max),A,61.12
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,60.5
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.87
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.13
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97977
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98123
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99216
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,84.25
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,84.5
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,84.38
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,131.88
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,132.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,131.88
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,139.38
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,139.62
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,139.38
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.62
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.94
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.94
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.60906
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83807
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.10582
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.88
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-138.62
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.94
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.10817
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.226
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.32519
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99609
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99451
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99506
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,59.38
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,59.5
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,55.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,55.62
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.25
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,59.5
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,59.62
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.44
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90576
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99756
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99847
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,74.5
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,74.75
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.62
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,68.5
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,68.75
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.62
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
