Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,73.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,79.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (Min),A,229.75
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (Max),A,231.25
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.25
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (Min),A,300.75
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (Max),A,301.38
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,301.12
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (Min),A,325.38
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (Max),A,327.62
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,327.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.75
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.31
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.75
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98099
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98563
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98456
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,6,L3 Current (Min),A,56.88
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,6,L3 Current (Max),A,57.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,57.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,6,L2 Current (Min),A,51.12
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,6,L2 Current (Max),A,51.12
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,51.12
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,6,L1 Current (Min),A,65.38
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,6,L1 Current (Max),A,65.75
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,65.5
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.62
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.87
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99142
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98846
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9938
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,78.75
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,78.88
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,78.88
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,110.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,110.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,110.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,113.62
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,113.75
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,113.75
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.87
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.19
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.25
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.45476
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83471
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.07073
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,3.88
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-101.69
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.31
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,28.62
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.03813
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.2278
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.17769
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.44
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99716
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99048
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9863
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,81.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,81.12
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.12
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,41.12
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,41.25
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.12
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,35.62
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.75
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.75
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98102
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99799
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98968
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.75
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.88
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,75.38
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,75.38
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.38
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.5
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,23.5
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,59.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,68.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (Min),A,243.88
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (Max),A,244.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.88
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (Min),A,279.5
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (Max),A,279.62
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.5
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (Min),A,237.75
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (Max),A,238.12
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.88
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T14:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.31
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.25
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.62
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98328
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99432
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98849
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,6,L3 Current (Min),A,71.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,6,L3 Current (Max),A,71.25
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,71.12
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,6,L2 Current (Min),A,84.38
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,6,L2 Current (Max),A,84.5
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,84.5
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,6,L1 Current (Min),A,71.5
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,6,L1 Current (Max),A,71.62
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,71.62
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.56
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.13
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.06
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9664
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98795
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99503
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,75.5
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,75.62
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,75.5
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,98.88
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,99.25
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,99.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,143.38
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,148.38
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,145.38
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.63
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.5
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-116.06
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.54641
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85696
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.01631
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,3.75
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-122.94
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.5
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.06
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.06838
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.35375
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.30095
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99725
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96518
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99094
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,69.38
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,69.75
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.62
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.38
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.75
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.62
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,44.38
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,44.38
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.38
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99164
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99863
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99582
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.25
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.5
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.38
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,89.88
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,90.12
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.88
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.88
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,75.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,73.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (Min),A,248.88
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (Max),A,249.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.88
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (Min),A,306.38
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (Max),A,306.75
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,306.62
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (Min),A,298.62
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (Max),A,303.38
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.5
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.56
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.38
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.38
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98843
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99557
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99063
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,6,L3 Current (Min),A,76.25
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,6,L3 Current (Max),A,76.62
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,76.5
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,6,L2 Current (Min),A,85.88
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,6,L2 Current (Max),A,86.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,86.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,6,L1 Current (Min),A,66.62
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,6,L1 Current (Max),A,67.38
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,67.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.69
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.31
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.62
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96527
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99228
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99353
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,67.62
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,67.75
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,67.75
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,108.5
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,117.5
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,110.88
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,111.88
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,112.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,111.88
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.43
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.58248
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.68295
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.11211
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,3.5
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-130.06
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,67.25
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,40.81
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.16408
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.17134
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.28008
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99332
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97812
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99124
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,50.88
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,51.12
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.88
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,50.0
