Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,50.12
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.62
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.31
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91485
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99695
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99536
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.12
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,64.88
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,65.75
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.38
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,43.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.62
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,70.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (Min),A,203.88
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (Max),A,204.12
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (Min),A,284.62
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (Max),A,294.62
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.62
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (Min),A,264.25
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (Max),A,271.5
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.12
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,12.5
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.94
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96298
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99475
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99448
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,6,L3 Current (Min),A,66.25
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,6,L3 Current (Max),A,66.38
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,66.25
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,6,L2 Current (Min),A,83.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,6,L2 Current (Max),A,83.12
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,83.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,6,L1 Current (Min),A,75.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,6,L1 Current (Max),A,79.5
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,77.62
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,21.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.25
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.25
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92773
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98593
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99265
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,39.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,68.38
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,69.38
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,68.88
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,86.62
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,86.88
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,86.75
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,163.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,163.12
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,163.12
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.75
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.69
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.87
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.55654
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74276
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.17543
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.5
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-157.94
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.75
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,39.44
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.20604
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09404
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.33141
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97653
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97775
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99155
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.75
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,43.38
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,43.75
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.25
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95981
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9986
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99353
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.38
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,94.75
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,95.25
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.12
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.38
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,71.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,75.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (Min),A,175.88
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (Max),A,176.88
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.38
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (Min),A,291.62
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (Max),A,292.5
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,292.25
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (Min),A,310.12
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (Max),A,314.5
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.75
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.94
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.5
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.12
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98825
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97662
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9946
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,6,L3 Current (Min),A,74.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,6,L3 Current (Max),A,77.62
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,76.12
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,6,L2 Current (Min),A,43.88
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,6,L2 Current (Max),A,44.12
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,44.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,6,L1 Current (Min),A,74.25
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,6,L1 Current (Max),A,74.38
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,74.25
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.94
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.56
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.81
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96652
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98779
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99493
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,46.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,83.62
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,83.75
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,83.62
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,100.88
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,101.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,101.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,191.5
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,191.75
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,191.75
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.81
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.59194
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.69741
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.18755
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,3.38
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,79.06
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.31
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.0229
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.26778
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.21282
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99347
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95853
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9921
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,64.75
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,65.12
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.88
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.62
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,42.62
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,43.38
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9863
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99799
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99063
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,28.88
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,86.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,86.25
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.12
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.25
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.12
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,61.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,62.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,79.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (Min),A,249.38
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (Max),A,253.12
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.62
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (Min),A,253.75
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (Max),A,253.75
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.75
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (Min),A,330.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (Max),A,331.38
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,330.62
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.06
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.81
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.62
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99255
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98175
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99274
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,6,L3 Current (Min),A,93.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,6,L3 Current (Max),A,93.12
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,93.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,6,L2 Current (Min),A,45.5
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,6,L2 Current (Max),A,45.88
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.75
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,6,L1 Current (Min),A,76.75
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,6,L1 Current (Max),A,77.25
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,76.88
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.13
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.25
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.63
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97464
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98166
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99197
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,48.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,113.88
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,115.25
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,114.5
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,62.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,62.25
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,62.12
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,201.5
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,201.75
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,201.62
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-51.94
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.5
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.88
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.45507
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.69162
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.17598
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.5
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-86.75
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.81
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.5
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.02489
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05571
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.23305
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
