Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98785
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97485
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9917
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.62
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.12
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.38
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,38.25
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.75
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.62
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.31
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.38
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84826
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9978
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99426
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,9.12
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,76.5
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,79.75
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.38
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,61.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,83.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (Min),A,251.88
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (Max),A,252.75
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.38
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (Min),A,213.75
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (Max),A,216.88
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.12
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (Min),A,344.25
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (Max),A,346.5
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,345.88
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.88
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.06
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.38
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98447
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97482
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99371
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,6,L3 Current (Min),A,73.88
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,6,L3 Current (Max),A,74.5
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,74.12
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,6,L2 Current (Min),A,43.88
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,6,L2 Current (Max),A,44.38
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,44.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,6,L1 Current (Min),A,76.75
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,6,L1 Current (Max),A,77.38
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,77.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.19
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.37
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97186
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9769
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98788
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,114.62
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,114.75
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,114.62
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,82.75
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,82.88
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,82.75
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,152.62
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,152.75
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,152.75
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.81
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-44.56
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.45052
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88669
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.14018
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,4.12
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-70.44
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.06
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.63
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.11022
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.33458
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.29042
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.38
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99466
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9895
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99228
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,43.12
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.38
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.25
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.88
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,41.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.88
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,48.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,48.5
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.25
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.37
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.69
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86578
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99515
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99612
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.38
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,76.62
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,76.75
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.75
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.75
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,76.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (Min),A,238.12
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (Max),A,239.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (Min),A,245.75
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (Max),A,246.25
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (Min),A,313.5
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (Max),A,315.12
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.12
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T13:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.5
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.5
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.31
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98575
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97226
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98999
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,6,L3 Current (Min),A,71.5
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,6,L3 Current (Max),A,71.62
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,71.5
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,6,L2 Current (Min),A,43.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,6,L2 Current (Max),A,43.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,43.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,6,L1 Current (Min),A,73.12
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,6,L1 Current (Max),A,74.12
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,73.75
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.75
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.87
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.31
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97971
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97086
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.992
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,34.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,37.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,141.62
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,142.62
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,142.12
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,60.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,60.25
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,60.12
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,152.75
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,153.12
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,153.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-58.94
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.69
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-79.13
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.34096
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82043
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.1375
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,4.12
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-101.56
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.75
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.75
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.04857
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.12673
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.19536
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98785
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98431
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97037
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,44.25
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.5
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.88
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.25
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97729
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99835
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97784
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,95.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,95.5
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.25
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.25
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.25
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.64
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,64.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,57.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (Min),A,264.25
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (Max),A,265.12
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.5
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (Min),A,231.5
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (Max),A,243.62
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (Min),A,273.38
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (Max),A,273.88
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.62
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,11.63
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.06
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.19
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97031
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98523
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99341
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,6,L3 Current (Min),A,83.38
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,6,L3 Current (Max),A,84.62
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,83.75
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,6,L2 Current (Min),A,52.5
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,6,L2 Current (Max),A,52.62
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,52.62
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,6,L1 Current (Min),A,81.62
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,6,L1 Current (Max),A,82.25
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,81.88
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.13
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,17.69
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.12
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98743
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94626
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99356
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,39.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,102.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,102.12
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,102.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,50.25
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,50.5
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,50.38
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,163.25
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,163.38
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,163.25
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-56.19
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.44
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
