Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-51.94
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.35372
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73877
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.11452
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,3.88
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-126.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.06
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.19
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.21459
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.35836
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.33129
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.06
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99561
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99823
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97226
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,44.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.38
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.25
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,106.88
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,107.5
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,107.25
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,39.5
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.75
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.62
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96304
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99658
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97699
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,87.38
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,94.38
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.38
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.25
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.23
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,73.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,72.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (Min),A,246.62
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (Max),A,247.88
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.12
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (Min),A,297.25
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (Max),A,304.75
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,302.88
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (Min),A,298.38
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (Max),A,299.12
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.62
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.19
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.19
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.44
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98645
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98251
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9942
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,6,L3 Current (Min),A,74.75
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,6,L3 Current (Max),A,75.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,74.88
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,6,L2 Current (Min),A,49.88
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,6,L2 Current (Max),A,50.12
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,50.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,6,L1 Current (Min),A,79.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,6,L1 Current (Max),A,83.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,80.12
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.69
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.63
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.12
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97607
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97937
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99542
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,42.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,98.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,98.12
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,98.12
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,77.75
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,83.62
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,81.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,173.5
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,173.75
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,173.62
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-61.56
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.56
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-39.63
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.41442
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74386
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.17101
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.88
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-159.75
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.94
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,27.32
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.19951
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.26482
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.31994
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.88
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98117
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98459
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98413
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.38
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.5
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,41.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.62
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,43.75
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.88
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95737
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9985
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9935
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,95.12
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,99.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.88
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.38
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.23
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,65.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,78.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (Min),A,216.88
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (Max),A,217.75
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.38
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (Min),A,268.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (Max),A,273.38
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (Min),A,325.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (Max),A,329.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,326.25
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.94
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.44
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.88
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99335
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99136
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99158
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,6,L3 Current (Min),A,117.88
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,6,L3 Current (Max),A,118.38
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,118.12
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,6,L2 Current (Min),A,69.38
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,6,L2 Current (Max),A,69.5
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,69.5
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,6,L1 Current (Min),A,71.12
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,6,L1 Current (Max),A,72.12
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,71.38
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.87
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.81
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.75
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98672
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97232
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99573
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,41.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,86.88
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,87.12
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,87.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,62.12
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,63.12
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,62.5
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,171.12
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,171.25
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,171.25
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-58.5
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.5
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.37
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.4305
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76336
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.10384
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,4.12
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-71.19
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.94
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.69
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.09123
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.10076
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.28692
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99435
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98553
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97348
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,43.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,43.25
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,37.62
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.75
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.62
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.5
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.19
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98584
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99719
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98965
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.5
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,79.62
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,80.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.88
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.25
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,66.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,61.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,71.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (Min),A,272.38
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (Max),A,272.88
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.75
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (Min),A,250.5
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (Max),A,251.5
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.88
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (Min),A,293.25
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (Max),A,294.12
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.5
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.5
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.25
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.94
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99496
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98633
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99326
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,31.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,6,L3 Current (Min),A,126.88
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,6,L3 Current (Max),A,128.75
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,127.75
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,6,L2 Current (Min),A,57.88
