Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,6,L2 Current (Max),A,57.88
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,57.88
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,6,L1 Current (Min),A,77.75
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,6,L1 Current (Max),A,85.38
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,79.62
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.5
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.19
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.94
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97751
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98083
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99591
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,42.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,71.75
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,71.88
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,71.75
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,66.38
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,66.88
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,66.62
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,175.38
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,175.75
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,175.5
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.62
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.88
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.57
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.55489
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79602
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.16078
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.88
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-58.81
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.94
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.07445
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.2802
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.25103
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99722
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97864
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97009
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,72.5
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,74.5
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.62
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.12
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.75
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.25
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.88
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.81
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95706
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99866
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98447
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,10.88
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,100.38
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,107.88
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,104.88
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.5
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.38
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.5
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,68.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,63.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,72.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (Min),A,282.38
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (Max),A,283.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.62
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (Min),A,257.62
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (Max),A,266.12
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.12
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (Min),A,298.75
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (Max),A,306.12
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.38
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.12
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.19
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.5
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98965
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9783
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99368
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,6,L3 Current (Min),A,101.25
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,6,L3 Current (Max),A,107.88
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,103.38
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,6,L2 Current (Min),A,43.62
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,6,L2 Current (Max),A,43.75
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,43.75
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,6,L1 Current (Min),A,87.5
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,6,L1 Current (Max),A,91.38
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,89.62
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.69
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.19
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.19
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98624
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99197
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99533
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,39.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,109.12
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,109.25
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,109.12
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,80.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,80.12
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,80.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,163.25
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,164.25
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,163.5
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.87
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.25
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-50.31
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.40121
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78683
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.10011
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,4.12
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-133.69
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,54.06
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.25
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.07289
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.24001
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.25951
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99387
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98126
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98257
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,53.62
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,53.75
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.75
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.38
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.25
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,39.38
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.75
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.62
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.06
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98227
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99817
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96252
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,88.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,88.25
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.12
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,13.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,68.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,73.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (Min),A,282.38
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (Max),A,289.12
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.5
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (Min),A,245.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (Max),A,245.25
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.12
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (Min),A,302.5
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (Max),A,307.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.88
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T12:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.75
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.81
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98279
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97662
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98566
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,6,L3 Current (Min),A,116.88
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,6,L3 Current (Max),A,117.12
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,117.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,6,L2 Current (Min),A,44.38
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,6,L2 Current (Max),A,44.5
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,44.38
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,6,L1 Current (Min),A,65.62
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,6,L1 Current (Max),A,65.88
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,65.75
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,15.57
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,19.38
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.13
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96136
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94211
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98822
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,43.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,108.5
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,108.75
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,108.62
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,90.62
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,90.62
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,90.62
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,180.5
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,180.88
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,180.62
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.63
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.56
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.55633
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90225
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.1209
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,5.5
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.38
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-151.31
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.18
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.69
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.13716
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.27303
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.18688
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99832
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94815
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97406
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,68.38
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,68.38
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.38
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.5
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.75
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.88
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.69
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9834
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99805
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98602
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.88
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,97.75
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,97.88
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.88
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.25
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,22.5
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.38
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.02
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,74.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
