Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,71.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (Min),A,311.38
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (Max),A,311.88
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,311.62
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (Min),A,252.75
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (Max),A,252.88
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.75
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (Min),A,298.38
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (Max),A,298.62
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.5
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.88
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.25
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.94
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99557
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97479
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98996
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,6,L3 Current (Min),A,122.25
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,6,L3 Current (Max),A,122.88
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,122.38
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,6,L2 Current (Min),A,42.25
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,6,L2 Current (Max),A,42.38
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,42.38
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,6,L1 Current (Min),A,70.62
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,6,L1 Current (Max),A,72.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,71.38
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.69
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.56
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.94
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97586
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96967
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99158
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,102.75
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,102.88
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,102.75
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,84.12
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,84.38
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,84.25
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,125.12
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,125.25
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,125.25
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-46.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-82.06
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.40343
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87848
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.01277
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,5.12
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-80.25
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.87
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.01744
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.20623
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.19991
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99673
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9664
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98581
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,55.62
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,55.75
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.75
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.62
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.75
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,44.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.12
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.12
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.88
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99634
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99829
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9852
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.38
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,50.88
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,80.75
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,80.88
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.88
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.12
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.88
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,79.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,63.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (Min),A,328.62
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (Max),A,330.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,329.25
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (Min),A,238.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (Max),A,238.38
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.25
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (Min),A,261.12
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (Max),A,262.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.75
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.38
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.44
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99625
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.979
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98859
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,6,L3 Current (Min),A,133.75
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,6,L3 Current (Max),A,133.88
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,133.75
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,6,L2 Current (Min),A,43.38
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,6,L2 Current (Max),A,43.5
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,43.5
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,6,L1 Current (Min),A,73.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,6,L1 Current (Max),A,75.88
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,74.38
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.87
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.25
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.25
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97818
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96173
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98975
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,95.38
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,95.62
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,95.5
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,67.25
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,67.38
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,67.25
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,144.62
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,144.88
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,144.75
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.5
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.38
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.69
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.46481
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88428
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.0381
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,5.12
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.75
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-108.5
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.44
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.10796
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04073
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.19228
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99619
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93869
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99219
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,48.88
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.25
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,20.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,43.12
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,43.25
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.12
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.38
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99414
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99716
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99738
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.62
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.75
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.62
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,70.38
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,70.62
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,51.5
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,51.62
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.62
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,75.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,75.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (Min),A,313.5
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (Max),A,314.12
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,313.88
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (Min),A,202.25
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (Max),A,202.25
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.25
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (Min),A,311.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (Max),A,314.12
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.62
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.44
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.19
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.31
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99097
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97784
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9913
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,6,L3 Current (Min),A,86.5
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,6,L3 Current (Max),A,86.75
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,86.62
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,6,L2 Current (Min),A,41.75
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,6,L2 Current (Max),A,41.88
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,41.75
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,6,L1 Current (Min),A,67.5
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,6,L1 Current (Max),A,69.62
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,68.62
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.19
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,17.06
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.38
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98437
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9527
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99448
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,109.5
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,109.62
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,109.5
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,61.5
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,61.62
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,61.62
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,137.75
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,137.75
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,137.75
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-57.13
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.56
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.33742
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9003
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.14293
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,5.62
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.57
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-82.25
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.63
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.00026
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.18138
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.27648
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99551
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9787
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98752
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,38.25
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.75
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.12
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.38
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.25
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.25
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.38
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.38
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.62
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
