Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99185
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99536
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99374
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.62
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.75
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.62
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,56.12
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.12
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.12
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.59
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,65.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (Min),A,270.12
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (Max),A,270.88
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.5
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (Min),A,192.5
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (Max),A,192.62
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (Min),A,267.75
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (Max),A,270.38
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.44
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.38
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.81
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9913
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99307
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99023
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,37.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,6,L3 Current (Min),A,152.62
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,6,L3 Current (Max),A,158.75
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,154.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,6,L2 Current (Min),A,84.25
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,6,L2 Current (Max),A,84.75
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,84.62
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,6,L1 Current (Min),A,77.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,6,L1 Current (Max),A,78.12
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,77.5
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.06
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.94
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98328
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96005
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9935
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,34.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,145.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,145.12
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,145.12
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,75.25
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,76.12
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,75.5
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,129.38
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,129.5
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,129.38
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-46.94
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-103.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.26778
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90036
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.08153
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,5.5
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-51.88
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,51.56
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.25
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.03099
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.10002
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.1978
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99841
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.983
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99094
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,61.88
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,62.38
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.12
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,40.62
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.88
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99579
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9978
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99301
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.75
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.88
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.75
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,70.38
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.62
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.62
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.88
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.73
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,96.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,63.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (Min),A,401.62
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (Max),A,407.38
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,402.75
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (Min),A,259.25
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (Max),A,259.62
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.38
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (Min),A,273.12
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (Max),A,274.88
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.88
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.06
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.44
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.88
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99017
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98053
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99271
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,6,L3 Current (Min),A,79.62
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,6,L3 Current (Max),A,79.62
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,79.62
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,6,L2 Current (Min),A,42.75
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,6,L2 Current (Max),A,42.75
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,42.75
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,6,L1 Current (Min),A,70.38
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,6,L1 Current (Max),A,71.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,70.75
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.75
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.69
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.13
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96939
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9707
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98657
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,117.5
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,117.5
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,117.5
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,82.12
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,82.5
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,82.38
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,114.75
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,114.88
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,114.88
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.19
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.37
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.31942
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91962
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.25374
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,6.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.75
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,91.25
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.25
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.56
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04286
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04903
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.2322
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99316
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96728
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98535
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,41.5
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,41.62
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.88
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.5
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.56
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98965
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99734
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99301
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.38
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,70.25
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,70.38
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.38
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.12
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.12
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.73
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,63.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (Min),A,263.75
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (Max),A,264.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.88
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (Min),A,222.62
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (Max),A,222.88
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.75
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (Min),A,236.88
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (Max),A,238.25
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T11:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.5
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.38
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99002
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97494
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98679
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,6,L3 Current (Min),A,87.88
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,6,L3 Current (Max),A,88.38
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,88.12
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,6,L2 Current (Min),A,46.12
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,6,L2 Current (Max),A,46.25
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,46.12
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,6,L1 Current (Min),A,78.12
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,6,L1 Current (Max),A,79.75
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,78.62
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.5
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.5
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.69
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97415
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95721
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98593
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,114.88
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,115.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,114.88
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,64.88
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,65.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,64.88
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,133.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,133.12
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,133.12
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-57.25
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,52.25
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.29503
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89938
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.07228
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,5.25
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.25
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.81
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.44
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.12
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.0208
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.16902
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.2763
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
