Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99915
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98618
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98828
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,88.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,88.12
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,88.12
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.75
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,40.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.88
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.88
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.19
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.69
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.88
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99335
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99927
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97006
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.25
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,117.38
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,117.62
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,117.5
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,76.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,65.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (Min),A,315.5
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (Max),A,315.62
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,315.5
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (Min),A,269.62
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (Max),A,269.75
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.62
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (Min),A,252.25
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (Max),A,253.25
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,9.87
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.69
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.56
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97946
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98038
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98968
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,6,L3 Current (Min),A,104.62
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,6,L3 Current (Max),A,105.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,104.88
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,6,L2 Current (Min),A,47.62
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,6,L2 Current (Max),A,47.75
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,47.62
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,6,L1 Current (Min),A,80.62
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,6,L1 Current (Max),A,81.38
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,81.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.88
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,19.31
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.19
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99213
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94229
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98791
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,100.88
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,101.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,101.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,60.62
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,60.88
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,60.75
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,101.5
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,101.62
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,101.62
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.75
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.12
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.25
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.29619
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92483
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.06517
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,6.12
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-112.63
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.0378
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.14357
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.27645
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99643
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98132
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98547
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,47.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.25
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.12
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.62
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.62
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.62
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.5
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96753
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99606
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9982
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,53.25
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.38
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.25
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.25
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.62
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,65.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,63.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (Min),A,268.75
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (Max),A,269.62
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.25
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (Min),A,196.12
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (Max),A,196.12
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.12
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (Min),A,262.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (Max),A,263.25
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.62
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.88
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.44
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.06
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98981
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98007
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98911
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,6,L3 Current (Min),A,85.12
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,6,L3 Current (Max),A,85.5
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,85.38
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,6,L2 Current (Min),A,51.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,6,L2 Current (Max),A,51.12
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,51.12
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,6,L1 Current (Min),A,71.38
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,6,L1 Current (Max),A,73.25
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,72.62
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,16.69
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.75
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.06
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95224
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96262
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9837
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,75.38
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,75.62
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,75.5
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,66.5
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,67.12
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,66.75
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,120.25
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,120.62
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,120.5
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.25
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.06
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.50469
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92721
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.21816
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,5.5
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.38
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-123.32
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.31
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.17391
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.19036
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.30245
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99213
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99637
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99347
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,42.25
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.38
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.25
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,79.5
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,79.75
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.62
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,38.75
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,39.5
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.88
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.44
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9657
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99576
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99304
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,53.38
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.38
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.38
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,36.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.88
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,61.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (Min),A,218.38
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (Max),A,218.5
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (Min),A,253.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (Max),A,253.5
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.12
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (Min),A,266.25
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (Max),A,267.62
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.19
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.82
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99179
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9779
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99005
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,6,L3 Current (Min),A,97.25
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,6,L3 Current (Max),A,97.25
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,97.25
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,6,L2 Current (Min),A,48.25
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,6,L2 Current (Max),A,48.38
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,48.25
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,6,L1 Current (Min),A,61.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,6,L1 Current (Max),A,62.62
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,61.75
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.06
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.94
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.44
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99185
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98404
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99216
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,79.62
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,79.62
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,79.62
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,68.62
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,69.38
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,69.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,110.75
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,110.75
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,110.75
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.31
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.38
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.69
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.4164
