Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85425
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.11223
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,5.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.5
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.5
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.31
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.07054
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.22054
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.40175
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99655
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99008
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99741
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,63.12
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,63.38
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.25
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,57.25
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,57.25
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.25
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,72.38
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,72.38
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.38
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99725
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99548
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99817
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,54.38
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,54.38
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.38
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,53.12
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,53.25
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.25
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.62
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.62
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.62
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,72.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,71.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (Min),A,293.88
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (Max),A,294.25
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (Min),A,230.25
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (Max),A,230.62
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (Min),A,292.25
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (Max),A,294.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.12
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,13.94
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.56
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.19
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96341
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98453
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99017
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,6,L3 Current (Min),A,82.75
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,6,L3 Current (Max),A,88.75
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,84.38
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,6,L2 Current (Min),A,60.75
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,6,L2 Current (Max),A,61.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,61.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,6,L1 Current (Min),A,61.62
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,6,L1 Current (Max),A,63.75
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,62.12
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,15.69
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.56
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.44
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95831
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96588
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98907
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,79.38
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,79.5
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,79.5
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,76.38
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,76.75
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,76.62
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,124.25
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,125.5
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,124.88
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.13
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.44
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-48.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.51907
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74545
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.11431
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.75
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-128.93
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.63
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.10121
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.2372
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.31386
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99078
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99155
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99005
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,46.12
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.75
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,44.62
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,44.62
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.62
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,35.75
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.88
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.94
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95392
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99432
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99496
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.75
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.62
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,45.88
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.75
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,36.12
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (Min),A,208.12
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (Max),A,217.88
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.25
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (Min),A,227.75
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (Max),A,228.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.88
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (Min),A,256.62
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (Max),A,258.75
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.88
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.94
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.25
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.69
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98849
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98288
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98352
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,6,L3 Current (Min),A,77.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,6,L3 Current (Max),A,77.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,77.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,6,L2 Current (Min),A,52.62
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,6,L2 Current (Max),A,52.62
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,52.62
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,6,L1 Current (Min),A,53.12
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,6,L1 Current (Max),A,53.25
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,53.12
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.13
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,17.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.38
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98187
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95352
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99496
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,109.38
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,109.62
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,109.5
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,55.38
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,55.5
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,55.5
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,140.12
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,140.25
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,140.25
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-67.25
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.32
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.38
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.25994
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78552
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.16136
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,4.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-170.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-58.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.25
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.14482
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.17366
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.22637
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99756
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99045
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99152
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,60.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,60.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,48.75
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,48.88
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.88
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,40.5
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,40.5
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94543
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99786
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99533
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,75.88
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,75.88
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.88
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.75
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.62
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (Min),A,255.62
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (Max),A,255.88
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.75
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (Min),A,233.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (Max),A,233.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (Min),A,260.5
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (Max),A,261.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.75
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T10:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.44
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.63
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.38
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99219
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98514
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99066
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,6,L3 Current (Min),A,104.62
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,6,L3 Current (Max),A,104.88
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,104.75
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,6,L2 Current (Min),A,53.62
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,6,L2 Current (Max),A,58.62
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,57.5
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,6,L1 Current (Min),A,62.12
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,6,L1 Current (Max),A,63.12
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,62.75
