Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.44
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.75
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.31
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96909
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97751
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98251
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,90.88
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,91.75
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,91.38
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,50.12
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,50.75
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,50.5
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,105.88
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,106.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,106.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-50.81
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.75
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-58.44
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32909
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88309
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.07433
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,4.38
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-113.25
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.81
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.88
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.03593
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.26485
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.09743
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99686
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98965
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95682
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,64.12
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,64.38
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.25
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,49.62
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,49.62
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.5
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.62
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.5
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92792
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99554
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98599
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.38
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,54.75
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.25
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.12
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.38
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,65.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (Min),A,268.75
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (Max),A,269.75
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.38
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (Min),A,210.62
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (Max),A,216.62
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.12
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (Min),A,207.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (Max),A,207.88
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.19
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.75
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.5
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98596
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97983
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98737
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,6,L3 Current (Min),A,68.62
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,6,L3 Current (Max),A,68.75
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,68.75
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,6,L2 Current (Min),A,47.12
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,6,L2 Current (Max),A,47.25
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,47.25
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,6,L1 Current (Min),A,65.62
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,6,L1 Current (Max),A,68.12
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,66.75
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.69
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.31
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.37
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97272
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96329
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98755
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,100.62
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,100.75
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,100.62
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,60.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,61.25
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,60.5
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,120.25
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,121.75
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,120.88
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-52.81
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.25
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.06
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.36971
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7735
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.17214
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,3.88
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-144.62
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.13
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.09273
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.18019
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.35021
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99631
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99045
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98917
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,57.62
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.88
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,49.25
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,49.25
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.25
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.88
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98087
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99496
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99728
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.62
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.38
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.42
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (Min),A,244.38
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (Max),A,244.75
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.62
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (Min),A,201.25
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (Max),A,201.75
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.38
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (Min),A,250.12
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (Max),A,254.25
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.88
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.06
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.37
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99063
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98151
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98871
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,6,L3 Current (Min),A,88.25
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,6,L3 Current (Max),A,94.5
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,92.5
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,6,L2 Current (Min),A,42.12
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,6,L2 Current (Max),A,42.25
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,42.25
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,6,L1 Current (Min),A,60.25
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,6,L1 Current (Max),A,60.38
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,60.38
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.31
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,17.19
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.75
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98456
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95135
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97458
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,117.62
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,118.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,117.88
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,62.12
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,62.62
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,62.5
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,93.62
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,93.88
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,93.75
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-69.19
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.81
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.44
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.18627
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.71682
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.16085
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.62
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-96.94
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,21.25
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.02226
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.17833
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.20388
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99039
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9884
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98459
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.62
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.88
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,48.5
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,48.5
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.75
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.88
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.88
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99142
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99506
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97232
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.5
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.75
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.75
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.38
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,10.88
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.91
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,64.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (Min),A,261.5
