Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (Max),A,267.88
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.62
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (Min),A,195.88
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (Max),A,196.38
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.25
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (Min),A,194.25
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (Max),A,194.75
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.81
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.37
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.12
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97641
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98123
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9848
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,6,L3 Current (Min),A,97.12
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,6,L3 Current (Max),A,97.25
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,97.25
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,6,L2 Current (Min),A,42.62
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,6,L2 Current (Max),A,42.88
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,42.75
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,6,L1 Current (Min),A,60.12
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,6,L1 Current (Max),A,61.38
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,60.62
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.75
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,22.12
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.19
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98331
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92126
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97415
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,127.88
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,128.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,127.88
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,52.75
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,52.88
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,52.88
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,82.5
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,82.75
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,82.5
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-61.69
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.75
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-46.56
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.26171
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75079
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.05315
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,3.75
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.69
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-51.32
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.44
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04936
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05803
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.27822
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.69
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99466
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89224
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99548
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,39.88
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.12
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,56.12
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,56.12
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.12
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.06
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98437
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98947
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9823
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.88
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,68.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (Min),A,283.75
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (Max),A,284.75
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (Min),A,145.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (Max),A,145.5
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.12
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (Min),A,211.62
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (Max),A,213.25
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.94
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.31
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.44
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99423
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98172
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98669
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,6,L3 Current (Min),A,97.5
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,6,L3 Current (Max),A,97.5
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,97.5
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,6,L2 Current (Min),A,42.12
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,6,L2 Current (Max),A,42.38
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,42.25
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,6,L1 Current (Min),A,82.62
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,6,L1 Current (Max),A,85.5
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,83.75
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.81
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.81
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.69
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98422
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98361
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98767
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,149.62
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,150.5
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,149.88
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,80.88
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,82.12
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,81.38
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,97.75
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,106.5
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,101.25
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.81
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.44
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,33.63
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.1801
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83764
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.10182
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,4.62
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.06
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.94
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.25
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.11257
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.24712
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.23378
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99774
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99442
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96664
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,62.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,62.12
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,62.88
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,63.25
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.88
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96387
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96512
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99515
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,10.62
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,17.62
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.5
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.38
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.98
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.58
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.73
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,76.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (Min),A,318.25
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (Max),A,319.12
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,318.5
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (Min),A,205.62
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (Max),A,207.12
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.38
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (Min),A,224.5
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (Max),A,235.62
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.88
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.06
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.69
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99271
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98556
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98734
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,6,L3 Current (Min),A,90.88
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,6,L3 Current (Max),A,91.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,91.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,6,L2 Current (Min),A,42.12
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,6,L2 Current (Max),A,42.38
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,42.25
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,6,L1 Current (Min),A,66.25
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,6,L1 Current (Max),A,69.12
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,68.12
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.19
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.63
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99313
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96753
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97739
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,151.25
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,151.62
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,151.38
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,71.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,71.62
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,71.12
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,65.38
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,65.5
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,65.38
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-65.87
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.13
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-131.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.11949
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8428
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.00237
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,4.12
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-126.25
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.63
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.11913
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.37285
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.1809
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99158
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99625
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97894
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.5
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,82.12
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,92.12
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.5
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.5
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.25
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
