Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8508
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99289
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99103
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,7.62
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.62
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.25
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.73
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,67.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (Min),A,277.75
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (Max),A,277.88
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.88
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (Min),A,237.5
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (Max),A,247.25
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.75
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (Min),A,170.5
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (Max),A,173.25
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.25
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T09:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.94
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.75
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.31
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97659
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97302
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98831
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,6,L3 Current (Min),A,86.38
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,6,L3 Current (Max),A,86.38
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,86.38
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,6,L2 Current (Min),A,37.75
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,6,L2 Current (Max),A,38.25
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,38.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,6,L1 Current (Min),A,73.5
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,6,L1 Current (Max),A,74.5
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,74.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.63
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.44
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.13
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98724
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96902
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98425
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,149.5
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,149.5
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,149.5
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,57.25
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,57.38
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,57.38
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,88.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,88.62
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,88.25
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-64.37
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.25
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.56
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.25725
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8634
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.09859
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,4.75
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-72.75
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.63
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.02986
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.3763
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.23037
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99533
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99756
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98309
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,48.12
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.25
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.12
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,77.25
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,77.62
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.38
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.75
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95032
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99158
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97876
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.38
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.62
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.62
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.62
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.36
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.8
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,70.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (Min),A,294.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (Max),A,297.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.5
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (Min),A,219.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (Max),A,219.62
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.38
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (Min),A,197.25
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (Max),A,197.75
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.94
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.87
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.75
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99225
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98437
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99176
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,6,L3 Current (Min),A,75.25
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,6,L3 Current (Max),A,75.38
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,75.25
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,6,L2 Current (Min),A,35.75
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,6,L2 Current (Max),A,35.88
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.75
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,6,L1 Current (Min),A,53.12
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,6,L1 Current (Max),A,54.12
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,53.75
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.56
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.13
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9816
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96304
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97308
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,37.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,156.5
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,156.75
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,156.62
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,66.5
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,66.62
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,66.5
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,74.25
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,74.38
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,74.25
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.31
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.25
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-53.56
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.11785
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87076
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.04732
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,5.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.69
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.44
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.00175
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.21688
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.17061
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99756
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99008
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96838
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,66.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,66.12
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.12
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.88
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,37.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.88
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90445
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98343
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98547
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,7.75
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.62
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.62
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.88
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.88
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.86
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,73.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (Min),A,303.38
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (Max),A,303.5
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,303.38
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (Min),A,168.88
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (Max),A,169.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.88
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (Min),A,161.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (Max),A,162.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.75
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.37
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.88
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.06
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98715
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98566
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98871
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,6,L3 Current (Min),A,100.12
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,6,L3 Current (Max),A,100.62
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,100.38
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,6,L2 Current (Min),A,27.62
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,6,L2 Current (Max),A,27.62
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,27.62
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,6,L1 Current (Min),A,33.25
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,6,L1 Current (Max),A,33.38
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,33.38
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.94
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.13
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.75
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97635
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98837
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97443
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,106.5
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,106.5
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,106.5
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,87.25
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,87.38
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,87.38
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,69.75
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,70.12
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,70.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.69
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.56
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,49.25
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.40941
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77786
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.01878
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.88
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-64.25
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.31
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-104.31
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02129
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.26467
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.07472
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
