Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99612
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9971
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97238
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,45.75
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,45.75
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.75
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,58.12
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,58.12
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.12
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.12
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96252
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98383
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9946
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.88
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.88
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.75
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.77
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.84
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,64.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (Min),A,266.38
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (Max),A,267.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.75
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (Min),A,202.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (Max),A,202.25
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.12
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (Min),A,146.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (Max),A,146.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,11.87
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.13
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.81
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96683
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9826
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9884
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,6,L3 Current (Min),A,36.75
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,6,L3 Current (Max),A,36.75
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,36.75
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,6,L2 Current (Min),A,25.38
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,6,L2 Current (Max),A,25.5
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,25.5
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,6,L1 Current (Min),A,33.62
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,6,L1 Current (Max),A,33.62
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,33.62
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.5
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.13
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.94
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98676
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98834
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9751
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,135.38
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,135.75
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,135.5
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,67.5
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,67.62
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,67.5
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,89.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,89.25
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,89.12
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.5
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.81
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-40.19
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.30492
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85159
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.06233
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,4.25
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,122.06
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.06
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.56
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.0074
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.10698
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.11891
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9776
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99396
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92929
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,47.88
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,47.88
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.88
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,12.62
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98132
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99258
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98819
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.5
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.5
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.84
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (Min),A,215.38
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (Max),A,215.75
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.62
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (Min),A,187.5
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (Max),A,187.5
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (Min),A,149.5
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (Max),A,149.62
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.62
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.82
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.06
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,6.19
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99277
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98758
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98367
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,6,L3 Current (Min),A,58.88
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,6,L3 Current (Max),A,59.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,58.88
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,6,L2 Current (Min),A,26.75
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,6,L2 Current (Max),A,26.88
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.88
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,6,L1 Current (Min),A,40.5
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,6,L1 Current (Max),A,41.75
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,41.5
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.06
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,19.44
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.31
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99133
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94058
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97052
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,41.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,170.75
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,171.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,170.88
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,58.75
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,59.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,58.88
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,90.38
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,100.25
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,94.38
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-81.13
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.44
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-97.06
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.02583
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86374
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.03142
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,4.62
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-74.88
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,75.25
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-88.37
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.0359
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05107
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.00481
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.25
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98129
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93881
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92978
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.75
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.62
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.62
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,12.25
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.69
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99792
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98175
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99573
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,58.38
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.38
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.38
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.88
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.75
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.75
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.09
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,74.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (Min),A,309.75
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (Max),A,310.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,309.88
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (Min),A,130.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (Max),A,130.5
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.25
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (Min),A,164.38
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (Max),A,175.5
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.88
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.06
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.25
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.5
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98627
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98773
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98947
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,6,L3 Current (Min),A,62.62
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,6,L3 Current (Max),A,62.75
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,62.62
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,6,L2 Current (Min),A,26.5
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,6,L2 Current (Max),A,26.62
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,26.62
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,6,L1 Current (Min),A,38.38
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,6,L1 Current (Max),A,39.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,38.62
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.75
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.5
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.94
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97708
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98413
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96487
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,118.75
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,119.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,118.88
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,70.12
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,70.12
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,70.12
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,71.88
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,72.12
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,72.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-46.88
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.12
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.88
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20034
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83578
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.03188
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
