Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,4.75
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.75
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,170.69
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.06871
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.02065
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.05147
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.12
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98367
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84167
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98273
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,10.88
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.25
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99591
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99512
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97494
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.5
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.88
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.75
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,52.25
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.5
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.38
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (Min),A,249.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (Max),A,249.75
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.38
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (Min),A,161.75
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (Max),A,161.88
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.88
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (Min),A,141.88
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (Max),A,145.5
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.25
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T08:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.19
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.19
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.75
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98257
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98761
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99057
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,6,L3 Current (Min),A,48.12
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,6,L3 Current (Max),A,48.12
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,48.12
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,6,L2 Current (Min),A,26.12
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,6,L2 Current (Max),A,26.25
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,26.12
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,6,L1 Current (Min),A,37.5
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,6,L1 Current (Max),A,38.25
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,37.75
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.93
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.94
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.69
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9855
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98645
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98483
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,116.38
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,116.5
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,116.5
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,45.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,45.25
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.12
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,64.38
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,64.75
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,64.5
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-57.63
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.69
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,145.31
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.03435
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85089
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.09145
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,3.88
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-132.94
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,37.06
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-58.37
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.08421
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02138
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.03819
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.62
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.94
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97693
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87536
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85782
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,10.88
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,10.5
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.69
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.992
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96927
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96478
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.12
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.88
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.75
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,8.12
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (Min),A,216.5
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (Max),A,217.25
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (Min),A,103.12
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (Max),A,103.12
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.12
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (Min),A,118.88
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (Max),A,119.75
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.25
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.94
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98569
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98962
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9874
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,6,L3 Current (Min),A,50.75
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,6,L3 Current (Max),A,50.75
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,50.75
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,6,L2 Current (Min),A,26.62
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,6,L2 Current (Max),A,28.38
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,27.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,6,L1 Current (Min),A,35.88
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,6,L1 Current (Max),A,36.38
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,36.12
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.56
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.94
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.13
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97501
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97427
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98523
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,74.75
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,74.88
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,74.75
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,53.62
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,53.75
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,53.75
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,64.62
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,66.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,65.38
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.87
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,73.81
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.26064
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93368
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.03438
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,8.25
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-137.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-148.19
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,93.94
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.11427
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.06252
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.13167
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.19
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.94
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98791
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90393
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88214
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,11.38
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,11.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.19
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.06
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88592
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99637
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99484
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.12
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,50.5
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.62
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.12
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (Min),A,164.38
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (Max),A,164.5
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.38
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (Min),A,148.38
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (Max),A,150.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.75
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (Min),A,126.12
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (Max),A,127.62
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,9.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.56
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97949
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99661
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99365
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,6,L3 Current (Min),A,39.62
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,6,L3 Current (Max),A,39.75
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,39.75
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,6,L2 Current (Min),A,52.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,6,L2 Current (Max),A,52.12
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,52.12
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,6,L1 Current (Min),A,46.62
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,6,L1 Current (Max),A,48.12
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,47.25
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.81
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.44
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.37
