Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97943
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98318
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98123
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,95.38
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,95.5
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,95.38
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,65.12
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,65.25
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,65.12
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,81.12
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,81.12
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,81.12
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-51.32
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,175.37
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2369
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9545
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.00835
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,8.38
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-167.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-81.75
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-54.81
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.04704
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01784
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.0949
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.31
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.19
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9935
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89865
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84829
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.5
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.62
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,11.75
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,10.25
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.19
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87344
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98843
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98773
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.12
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.38
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.12
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.12
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (Min),A,179.5
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (Max),A,179.62
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (Min),A,162.88
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (Max),A,170.88
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (Min),A,147.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (Max),A,148.62
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.75
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.31
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.75
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.5
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98325
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99808
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98941
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,6,L3 Current (Min),A,38.75
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,6,L3 Current (Max),A,38.88
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,38.88
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,6,L2 Current (Min),A,62.5
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,6,L2 Current (Max),A,62.5
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,62.5
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,6,L1 Current (Min),A,46.75
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,6,L1 Current (Max),A,49.75
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,47.75
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.06
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.13
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.25
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9791
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98267
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99078
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,97.12
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,100.12
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,97.75
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,49.12
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,49.38
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,49.25
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,105.12
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,105.38
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,105.25
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-77.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.06
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-83.87
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.17461
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94263
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.01988
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,8.25
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-137.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-133.37
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,69.12
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.09282
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.0526
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.03044
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.88
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.44
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.56
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91644
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92499
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91763
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,13.12
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,10.62
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.81
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90436
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99289
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99518
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,8.75
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.75
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.62
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (Min),A,155.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (Max),A,158.12
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.75
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (Min),A,168.12
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (Max),A,168.5
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.25
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (Min),A,180.12
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (Max),A,182.75
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.88
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.63
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.25
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.19
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98541
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99713
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9873
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,6,L3 Current (Min),A,46.38
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,6,L3 Current (Max),A,46.5
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,46.38
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,6,L2 Current (Min),A,50.88
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,6,L2 Current (Max),A,50.88
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,50.88
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,6,L1 Current (Min),A,41.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,6,L1 Current (Max),A,41.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,41.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,14.25
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.25
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.44
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95792
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97803
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99347
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,85.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,95.62
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,87.38
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,68.38
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,68.75
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,68.5
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,112.12
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,112.38
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,112.25
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-60.75
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.81
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.94
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.38213
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93191
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.01625
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.88
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-103.81
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-148.44
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,21.56
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.13158
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.1158
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.10536
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95807
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89346
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92331
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,17.25
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,10.88
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,10.88
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91254
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99738
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98206
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,10.5
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,49.62
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.75
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.75
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,8.62
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (Min),A,155.88
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (Max),A,167.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.38
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (Min),A,185.25
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (Max),A,185.5
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.38
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (Min),A,171.25
