Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (Max),A,171.62
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.75
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.12
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.87
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98428
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99741
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97931
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,6,L3 Current (Min),A,38.12
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,6,L3 Current (Max),A,38.38
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,38.38
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,6,L2 Current (Min),A,49.88
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,6,L2 Current (Max),A,50.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,50.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,6,L1 Current (Min),A,37.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,6,L1 Current (Max),A,38.88
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,38.12
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.87
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.75
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.94
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97852
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9743
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98892
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,89.62
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,91.12
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,90.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,56.25
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,56.5
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,56.38
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,85.12
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,85.88
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,85.5
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-62.13
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.94
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-125.44
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.1555
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92404
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.01457
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.75
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-164.31
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,75.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.94
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.26305
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.11244
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.1682
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96909
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9888
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98309
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,17.5
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.38
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.38
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.38
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.06
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89282
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99353
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99033
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,8.62
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.88
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.25
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (Min),A,151.88
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (Max),A,153.12
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.12
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (Min),A,174.5
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (Max),A,174.75
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.62
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (Min),A,159.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (Max),A,160.25
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.75
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T07:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.13
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.06
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.25
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98141
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99683
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97995
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,6,L3 Current (Min),A,38.62
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,6,L3 Current (Max),A,38.62
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,38.62
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,6,L2 Current (Min),A,47.88
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,6,L2 Current (Max),A,47.88
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,47.88
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,6,L1 Current (Min),A,36.5
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,6,L1 Current (Max),A,36.62
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,36.62
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.94
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.63
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.19
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99124
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98151
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9924
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,71.88
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,72.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,72.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,56.5
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,56.62
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,56.5
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,95.12
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,103.5
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,99.38
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-52.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.44
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.5
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28905
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92639
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.02574
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.75
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-154.87
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.94
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.2473
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.19118
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.11852
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.44
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.19
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96353
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99728
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89584
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,17.62
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,53.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,53.62
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.25
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,10.75
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.25
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95163
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99838
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93564
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.25
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,65.38
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,65.5
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,5.75
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (Min),A,138.12
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (Max),A,138.12
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.12
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (Min),A,229.38
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (Max),A,230.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.75
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (Min),A,146.62
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (Max),A,154.75
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.62
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.06
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.19
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.69
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98645
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99661
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98441
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,6,L3 Current (Min),A,37.12
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,6,L3 Current (Max),A,37.25
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,37.25
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,6,L2 Current (Min),A,48.62
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,6,L2 Current (Max),A,48.75
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,48.75
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,6,L1 Current (Min),A,38.75
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,6,L1 Current (Max),A,38.88
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,38.75
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.31
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.94
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.25
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99686
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99188
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99411
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,100.5
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,104.12
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,101.25
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,51.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,51.25
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,51.12
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,83.25
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,83.25
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,83.25
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-58.06
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-46.38
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.09548
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95932
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.01097
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,8.5
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-141.44
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.19
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.15721
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.13213
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.08684
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.75
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96985
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99521
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96417
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,16.25
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.5
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.62
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.12
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.94
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98334
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99362
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95267
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
