Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.5
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,6.25
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (Min),A,166.38
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (Max),A,170.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.12
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (Min),A,175.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (Max),A,175.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (Min),A,144.88
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (Max),A,145.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,9.06
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.88
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.44
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97955
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99789
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98502
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,6,L3 Current (Min),A,41.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,6,L3 Current (Max),A,41.25
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,41.12
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,6,L2 Current (Min),A,49.38
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,6,L2 Current (Max),A,50.25
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,49.62
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,6,L1 Current (Min),A,37.12
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,6,L1 Current (Max),A,37.38
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,37.25
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.56
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.25
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.19
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98898
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98645
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.995
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,95.38
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,98.88
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,96.12
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,62.38
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,62.75
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,62.5
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,95.62
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,96.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,95.75
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-79.87
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.5
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,96.19
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.1693
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93814
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.04909
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,8.12
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-130.63
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.75
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-71.75
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.06984
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.12514
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.0678
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.37
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95019
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99393
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98712
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,14.25
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.75
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.88
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.75
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.12
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.25
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99374
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98721
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96841
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.12
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,8.88
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (Min),A,171.38
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (Max),A,175.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.25
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (Min),A,175.88
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (Max),A,176.75
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.12
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (Min),A,173.38
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (Max),A,173.5
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.38
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.88
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.19
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.5
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98999
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99741
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98401
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,6,L3 Current (Min),A,52.25
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,6,L3 Current (Max),A,52.5
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,52.38
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,6,L2 Current (Min),A,49.12
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,6,L2 Current (Max),A,49.25
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,49.12
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,6,L1 Current (Min),A,37.38
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,6,L1 Current (Max),A,37.75
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,37.5
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.81
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,18.31
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.06
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9704
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94415
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99109
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,70.75
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,70.88
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,70.88
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,53.62
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,54.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,53.75
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,79.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,79.12
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,79.12
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.62
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.07
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.81
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20259
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92477
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.063
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.88
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,149.25
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,46.44
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.08006
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.12233
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.0262
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.06
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98239
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98206
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82806
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.5
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.25
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,9.38
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.25
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93075
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9935
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95163
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,7.12
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.38
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.25
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,6.88
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (Min),A,153.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (Max),A,153.25
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.12
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (Min),A,166.5
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (Max),A,168.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.12
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (Min),A,130.75
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (Max),A,131.12
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.88
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.44
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.12
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99213
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99579
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99298
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,6,L3 Current (Min),A,52.88
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,6,L3 Current (Max),A,52.88
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,52.88
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,6,L2 Current (Min),A,47.75
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,6,L2 Current (Max),A,47.75
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,47.75
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,6,L1 Current (Min),A,56.75
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,6,L1 Current (Max),A,56.88
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,56.75
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.93
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.63
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.88
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98334
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98007
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99454
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,70.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,70.12
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,70.12
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,42.88
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,42.88
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.88
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,86.5
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,86.5
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,86.5
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.31
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.25
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,22.25
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2466
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93506
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.03691
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,8.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.81
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-86.19
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,37.75
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.04076
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02171
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.04305
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.25
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
