Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.06
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96075
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98398
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78509
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,15.25
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,9.25
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96542
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98456
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99344
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.8
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (Min),A,152.12
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (Max),A,152.25
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.12
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (Min),A,141.25
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (Max),A,141.38
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.38
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (Min),A,165.5
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (Max),A,165.75
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.62
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.31
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.31
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.5
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99088
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99777
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99365
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,6,L3 Current (Min),A,51.75
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,6,L3 Current (Max),A,52.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,51.88
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,6,L2 Current (Min),A,49.25
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,6,L2 Current (Max),A,49.38
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,49.38
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,6,L1 Current (Min),A,50.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,6,L1 Current (Max),A,50.12
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,50.12
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.56
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.75
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.25
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98013
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98087
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98996
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,58.75
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,59.5
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,59.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,48.25
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,48.62
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,48.5
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,59.62
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,60.25
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-56.87
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-110.63
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.27965
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94125
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.00316
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.62
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-79.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-84.44
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.37
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05586
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05394
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.02077
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.37
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.38
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97775
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91171
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84643
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.62
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,10.38
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,9.12
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.94
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96823
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98886
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97565
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.38
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.25
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,8.5
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (Min),A,145.25
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (Max),A,146.12
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (Min),A,141.25
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (Max),A,141.38
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.38
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (Min),A,125.88
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (Max),A,126.62
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.38
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T06:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.12
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.37
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.63
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99359
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97971
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96283
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,6,L3 Current (Min),A,46.25
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,6,L3 Current (Max),A,47.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,46.62
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,6,L2 Current (Min),A,39.88
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,6,L2 Current (Max),A,40.12
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,40.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,6,L1 Current (Min),A,42.38
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,6,L1 Current (Max),A,42.38
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,42.38
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.75
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.32
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.06
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98471
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99298
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98721
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,47.62
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,47.62
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,47.62
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,48.12
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,48.38
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.25
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,62.38
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,62.75
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,62.5
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-47.94
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.31
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,151.75
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20897
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93783
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.02513
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.5
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-126.06
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.25
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-72.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.11559
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0598
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.04686
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.37
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98804
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98935
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80697
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.62
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,8.62
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.75
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.56
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76611
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9946
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99274
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,7.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.5
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (Min),A,117.25
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (Max),A,118.12
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.75
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (Min),A,153.88
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (Max),A,154.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (Min),A,125.38
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (Max),A,125.5
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.38
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.82
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.75
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.31
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98978
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97855
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96402
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,6,L3 Current (Min),A,42.5
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,6,L3 Current (Max),A,42.5
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,42.5
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,6,L2 Current (Min),A,40.38
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,6,L2 Current (Max),A,40.38
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,40.38
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,6,L1 Current (Min),A,42.12
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,6,L1 Current (Max),A,42.25
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,42.25
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,19.19
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.94
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.13
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9411
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97165
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97678
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,70.12
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,71.75
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,70.88
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,57.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,57.12
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,57.12
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,73.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,73.12
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,73.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.25
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.07
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-152.69
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28121
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92789
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.05769
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
