Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,7.5
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-126.75
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,53.38
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-96.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.01479
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0988
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.05156
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.56
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98614
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98425
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82101
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.88
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.38
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,8.75
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.81
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.69
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86337
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98209
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95209
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,6.62
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.5
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,6.38
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (Min),A,137.25
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (Max),A,138.88
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.88
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (Min),A,144.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (Max),A,144.12
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.12
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (Min),A,126.25
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (Max),A,126.38
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.38
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.62
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.93
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.31
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99319
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98499
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97452
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,6,L3 Current (Min),A,43.62
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,6,L3 Current (Max),A,43.75
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,43.62
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,6,L2 Current (Min),A,41.38
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,6,L2 Current (Max),A,41.38
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,41.38
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,6,L1 Current (Min),A,44.25
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,6,L1 Current (Max),A,47.38
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,46.5
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.19
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.5
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97998
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98761
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9895
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,75.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,83.25
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,80.38
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,51.25
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,51.38
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,51.38
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,61.38
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,62.25
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,61.75
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-51.82
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.69
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,124.31
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.10887
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91037
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.0186
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.44
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,69.44
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04186
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05232
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.16057
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.62
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.62
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98196
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89126
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8681
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,18.38
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.38
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,9.88
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,9.62
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.31
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.56
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88244
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99283
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97961
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,6.75
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.62
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.38
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.25
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (Min),A,142.12
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (Max),A,150.25
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (Min),A,138.38
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (Max),A,138.62
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (Min),A,127.5
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (Max),A,131.25
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.25
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.69
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.75
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.13
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99316
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97205
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95938
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,6,L3 Current (Min),A,43.88
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,6,L3 Current (Max),A,43.88
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,43.88
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,6,L2 Current (Min),A,38.38
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,6,L2 Current (Max),A,38.5
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,38.38
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,6,L1 Current (Min),A,42.62
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,6,L1 Current (Max),A,42.62
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,42.62
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,21.31
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.63
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.06
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9288
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9913
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98856
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,65.62
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,68.88
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,66.5
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,63.25
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,63.5
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,63.38
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,78.25
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,78.5
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,78.25
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.5
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.25
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-45.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28582
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90887
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.04198
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.25
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-96.56
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-113.31
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-57.94
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.05196
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03969
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.05608
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.5
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99466
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97757
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88724
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.88
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,10.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.62
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91559
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99622
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94516
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,7.25
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.25
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.12
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,6.38
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (Min),A,139.38
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (Max),A,143.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.38
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (Min),A,167.62
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (Max),A,168.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.88
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (Min),A,134.5
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (Max),A,134.62
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.56
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.87
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.63
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99155
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97891
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97082
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,6,L3 Current (Min),A,42.25
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,6,L3 Current (Max),A,42.38
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,42.38
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,6,L2 Current (Min),A,39.12
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,6,L2 Current (Max),A,39.25
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,39.12
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,6,L1 Current (Min),A,43.5
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,6,L1 Current (Max),A,43.75
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,43.62
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,15.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.5
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.75
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96225
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99072
