Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98828
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,77.5
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,79.38
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,77.88
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,50.5
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,53.12
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,52.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,63.5
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,63.75
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,63.62
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-69.06
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.37
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-130.87
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.16649
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92047
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.00508
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-89.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.56
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-103.69
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.04958
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.1209
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.0041
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.996
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99158
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97589
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.5
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.75
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.62
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.25
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.12
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.75
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.5
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.75
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91537
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97369
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98386
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,7.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.88
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.75
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (Min),A,160.88
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (Max),A,163.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (Min),A,144.88
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (Max),A,147.38
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.38
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (Min),A,136.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (Max),A,136.25
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.12
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.81
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.94
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.5
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99039
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98166
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96326
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,6,L3 Current (Min),A,47.62
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,6,L3 Current (Max),A,47.62
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,47.62
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,6,L2 Current (Min),A,40.62
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,6,L2 Current (Max),A,40.75
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,40.62
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,6,L1 Current (Min),A,43.5
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,6,L1 Current (Max),A,43.5
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,43.5
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.94
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.44
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.06
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.966
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97089
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98776
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,66.62
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,66.62
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,66.62
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,38.5
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,38.5
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.5
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,64.75
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,64.88
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,64.88
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-81.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.44
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,33.75
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.11192
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8945
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.01845
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.12
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-124.38
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,42.81
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-62.63
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.0367
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.15819
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.12511
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.13
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9949
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99393
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91897
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.62
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,34.25
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.25
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.25
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,9.88
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.44
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.19
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88867
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99405
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94128
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,6.5
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,7.88
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (Min),A,149.88
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (Max),A,149.88
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.88
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (Min),A,146.38
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (Max),A,146.5
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (Min),A,123.88
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (Max),A,123.88
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.88
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T05:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.94
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.81
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98987
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97827
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97046
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,6,L3 Current (Min),A,41.88
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,6,L3 Current (Max),A,42.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,41.88
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,6,L2 Current (Min),A,39.75
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,6,L2 Current (Max),A,40.12
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,40.12
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,6,L1 Current (Min),A,43.62
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,6,L1 Current (Max),A,43.75
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,43.75
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,15.81
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.75
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.31
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95944
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97952
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98444
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,59.12
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,63.5
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,60.88
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,43.62
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,43.75
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.62
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,51.25
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,51.88
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,51.62
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-70.81
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.5
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,171.88
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.14617
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90091
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.02419
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.25
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-62.44
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-52.12
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.09435
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.01732
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.06477
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.12
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99203
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99173
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8435
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.38
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.62
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,8.75
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.56
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.94
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79962
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98187
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90997
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,6.25
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,17.75
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,6.5
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (Min),A,126.25
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (Max),A,131.25
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.25
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (Min),A,128.88
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (Max),A,129.5
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.25
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (Min),A,108.25
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (Max),A,108.5
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.38
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.25
