Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.31
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.37
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99084
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98791
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96381
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,6,L3 Current (Min),A,43.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,6,L3 Current (Max),A,43.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,43.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,6,L2 Current (Min),A,50.75
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,6,L2 Current (Max),A,51.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,50.88
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,6,L1 Current (Min),A,44.5
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,6,L1 Current (Max),A,44.62
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,44.62
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.06
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.06
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.5
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97568
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97946
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98584
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,61.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,62.62
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,61.38
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,43.25
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,43.5
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.38
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,50.12
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,50.5
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,50.38
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-58.06
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.44
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.88
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.15505
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90542
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.02718
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,7.25
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.5
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,46.44
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-71.44
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.12197
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0179
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.04674
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.81
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98923
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98517
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89126
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,18.38
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.62
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,10.25
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.87
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.75
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.75
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75637
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98572
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85357
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,6.62
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,19.88
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,5.75
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.62
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (Min),A,126.5
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (Max),A,127.88
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.88
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (Min),A,141.75
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (Max),A,142.12
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (Min),A,108.88
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (Max),A,109.12
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.06
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.87
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.5
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99637
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97852
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95819
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,6,L3 Current (Min),A,61.5
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,6,L3 Current (Max),A,61.62
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,61.5
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,6,L2 Current (Min),A,40.12
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,6,L2 Current (Max),A,40.12
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,40.12
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,6,L1 Current (Min),A,42.12
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,6,L1 Current (Max),A,42.38
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,42.25
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,14.87
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.63
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.13
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96017
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96793
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97382
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,60.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,60.75
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,60.38
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,52.12
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,52.38
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,52.25
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,59.88
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,61.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,60.38
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.81
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.75
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,148.5
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.29549
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93002
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.06465
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.75
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-166.62
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.56
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.04149
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08196
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.05315
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.81
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96161
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99442
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95944
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,17.62
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.25
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.38
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.38
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.88
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.06
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.25
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81222
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99832
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87362
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,6.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,53.25
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.62
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.38
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,7.38
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (Min),A,142.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (Max),A,142.62
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.38
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (Min),A,185.38
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (Max),A,185.5
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.38
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (Min),A,121.75
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (Max),A,122.75
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.12
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.38
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.75
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.19
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99451
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97226
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95941
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,6,L3 Current (Min),A,60.5
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,6,L3 Current (Max),A,60.75
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,60.62
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,6,L2 Current (Min),A,38.75
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,6,L2 Current (Max),A,38.88
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,38.75
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,6,L1 Current (Min),A,42.25
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,6,L1 Current (Max),A,42.38
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,42.25
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.75
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.75
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.94
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97488
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98962
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97476
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,66.88
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,69.12
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,68.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,43.5
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,43.75
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.62
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,60.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,60.38
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,60.12
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.56
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.87
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,148.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.18843
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94467
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.04417
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.75
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-133.5
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-97.5
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,168.56
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.07945
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.10494
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.00862
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.38
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96796
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99411
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84585
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.38
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.88
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.88
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,9.88
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.81
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90045
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98816
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97104
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,6.25
