Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (Min),A,152.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (Max),A,154.12
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (Min),A,144.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (Max),A,144.38
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.25
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (Min),A,121.5
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (Max),A,121.5
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.56
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.31
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.31
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99438
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97391
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96399
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,6,L3 Current (Min),A,59.38
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,6,L3 Current (Max),A,59.5
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,59.38
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,6,L2 Current (Min),A,39.25
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,6,L2 Current (Max),A,39.5
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,39.38
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,6,L1 Current (Min),A,42.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,6,L1 Current (Max),A,42.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,42.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.31
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.19
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98975
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97903
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98352
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,54.5
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,65.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,56.75
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,42.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,42.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,73.5
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,73.62
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,73.62
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-47.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.44
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.25
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23189
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89523
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.07207
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-71.44
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.38
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.62
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.07033
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08022
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.15215
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97659
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99072
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98657
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.38
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.5
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.5
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.31
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86612
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99603
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93896
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,6.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.62
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,7.75
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.05
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (Min),A,144.62
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (Max),A,155.25
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (Min),A,155.25
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (Max),A,155.5
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.38
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (Min),A,147.5
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (Max),A,147.62
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.62
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.31
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.69
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9964
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97913
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97391
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,6,L3 Current (Min),A,61.75
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,6,L3 Current (Max),A,62.12
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,62.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,6,L2 Current (Min),A,39.75
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,6,L2 Current (Max),A,40.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,39.88
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,6,L1 Current (Min),A,43.62
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,6,L1 Current (Max),A,43.88
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,43.75
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,15.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.44
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.81
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96219
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97455
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98068
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,63.75
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,67.25
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,65.12
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,45.75
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,45.88
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.88
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,50.12
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,50.38
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,50.25
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-75.56
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.56
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-111.69
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.00554
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88821
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.02504
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.12
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.88
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-109.25
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.87
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.11574
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08363
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.16457
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.25
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92773
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99713
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94879
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,11.62
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,46.25
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.25
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.81
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.38
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81219
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9946
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9848
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,5.88
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.62
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (Min),A,139.75
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (Max),A,143.5
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.25
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (Min),A,171.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (Max),A,171.62
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.38
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (Min),A,120.88
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (Max),A,120.88
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.88
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T04:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.19
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.06
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.94
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99725
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97836
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96497
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,6,L3 Current (Min),A,61.88
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,6,L3 Current (Max),A,68.12
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,66.5
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,6,L2 Current (Min),A,39.38
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,6,L2 Current (Max),A,39.38
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,39.38
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,6,L1 Current (Min),A,43.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,6,L1 Current (Max),A,43.12
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,43.12
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,14.81
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,20.5
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.12
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95984
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92721
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99023
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,57.88
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,58.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,57.88
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,36.88
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,37.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.88
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,60.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,60.25
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,60.25
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.06
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.69
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-92.06
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.10262
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88931
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.02998
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.88
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-49.12
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,59.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-158.44
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.11015
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09572
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.04338
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.81
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
