Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98837
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9873
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90878
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.25
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.62
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.88
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.88
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86099
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99719
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80658
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,6.12
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.12
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.38
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,5.38
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (Min),A,145.88
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (Max),A,152.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (Min),A,146.75
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (Max),A,147.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.88
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (Min),A,119.88
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (Max),A,120.25
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.38
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.06
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.94
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99573
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97504
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96112
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,6,L3 Current (Min),A,62.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,6,L3 Current (Max),A,62.12
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,62.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,6,L2 Current (Min),A,38.75
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,6,L2 Current (Max),A,38.75
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,38.75
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,6,L1 Current (Min),A,43.12
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,6,L1 Current (Max),A,43.12
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,43.12
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.75
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.63
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.37
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97769
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96167
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98193
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,51.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,55.62
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,52.88
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,36.62
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,36.75
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.62
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,49.75
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,50.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,49.88
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-57.25
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.87
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-54.81
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.14018
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94525
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.07344
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,7.62
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-92.25
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-64.25
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.17275
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.13484
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.08724
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.63
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96765
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99341
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9361
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,14.25
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,46.25
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,46.38
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.38
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.25
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.5
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86847
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99664
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97821
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,7.38
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.75
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.88
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.62
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (Min),A,132.75
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (Max),A,137.5
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.75
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (Min),A,165.88
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (Max),A,166.12
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (Min),A,120.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (Max),A,120.12
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.62
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.13
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.25
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9942
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97394
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96808
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,6,L3 Current (Min),A,60.12
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,6,L3 Current (Max),A,60.12
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,60.12
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,6,L2 Current (Min),A,39.38
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,6,L2 Current (Max),A,39.62
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,39.5
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,6,L1 Current (Min),A,44.12
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,6,L1 Current (Max),A,44.25
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,44.12
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,16.5
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,18.69
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.44
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95648
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94446
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96152
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,88.88
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,91.62
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,90.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,56.25
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,56.25
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,56.25
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,60.62
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,60.75
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,60.75
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-46.44
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-178.13
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.1115
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95373
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.08324
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.88
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-103.87
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.0504
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.1754
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.10063
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.06
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98328
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99417
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92853
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,47.38
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,47.5
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.38
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.38
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.19
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.44
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74279
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99249
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91369
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,6.12
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,7.25
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (Min),A,171.5
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (Max),A,174.38
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.62
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (Min),A,177.5
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (Max),A,177.75
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.62
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (Min),A,121.12
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (Max),A,121.62
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.38
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.38
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.56
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.94
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99551
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98007
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96963
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,6,L3 Current (Min),A,66.5
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,6,L3 Current (Max),A,66.62
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,66.62
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,6,L2 Current (Min),A,40.12
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,6,L2 Current (Max),A,40.12
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,40.12
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,6,L1 Current (Min),A,43.12
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,6,L1 Current (Max),A,43.25
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,43.12
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.31
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.19
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.63
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9816
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98758
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97446
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,48.62
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,51.38
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,49.38
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,48.38
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,48.62
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.5
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,63.88
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,64.12
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.94
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.75
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-38.19
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.31496
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91659
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.03731
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
