Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-108.75
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-69.19
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.11577
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.18706
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.10225
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.63
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92795
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99564
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94052
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,10.12
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.12
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,47.75
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,47.88
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.88
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,11.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.56
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.5
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70602
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99145
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88724
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,5.88
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.25
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.12
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,5.75
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.62
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (Min),A,128.75
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (Max),A,131.62
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.62
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (Min),A,170.62
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (Max),A,170.62
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.62
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (Min),A,120.88
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (Max),A,121.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.88
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.12
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.19
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.06
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99487
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97742
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96503
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,6,L3 Current (Min),A,58.5
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,6,L3 Current (Max),A,58.62
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,58.62
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,6,L2 Current (Min),A,39.88
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,6,L2 Current (Max),A,40.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,40.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,6,L1 Current (Min),A,43.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,6,L1 Current (Max),A,43.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,43.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,16.81
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,17.06
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.38
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95602
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9458
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99231
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,57.88
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,66.12
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,61.25
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,34.88
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,35.12
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,83.12
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,83.25
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,83.12
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-50.88
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.31
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-151.93
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23867
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90195
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.04335
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-111.19
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.56
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.94
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.23821
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.15123
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.04271
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.81
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98474
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99533
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90372
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,47.12
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,47.25
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.25
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,11.12
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.87
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7182
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99707
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98267
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,5.75
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,47.88
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.88
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.25
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (Min),A,140.75
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (Max),A,149.38
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.38
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (Min),A,174.12
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (Max),A,174.25
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.25
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (Min),A,150.5
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (Max),A,150.62
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.88
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.69
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.37
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99652
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97528
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97177
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,6,L3 Current (Min),A,59.88
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,6,L3 Current (Max),A,60.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,60.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,6,L2 Current (Min),A,39.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,6,L2 Current (Max),A,39.12
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,39.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,6,L1 Current (Min),A,44.75
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,6,L1 Current (Max),A,45.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,44.88
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,15.63
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.69
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.06
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95944
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96225
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96854
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,74.75
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,74.88
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,74.88
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,44.25
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,44.38
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.38
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,71.75
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,71.88
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,71.88
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-44.94
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.75
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,83.94
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.24157
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89841
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.0457
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.12
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-127.5
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,83.19
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-175.19
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.14476
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.13668
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.08336
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97247
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99658
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94476
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,14.62
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,48.75
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,48.88
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.75
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.62
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.56
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.13
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75509
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99524
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90137
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,5.88
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,6.25
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (Min),A,151.62
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (Max),A,151.88
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.75
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (Min),A,170.75
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (Max),A,170.88
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.75
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (Min),A,133.88
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (Max),A,134.12
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T03:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.06
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.63
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.94
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99683
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97955
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9657
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,6,L3 Current (Min),A,61.12
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,6,L3 Current (Max),A,61.25
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,61.25
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,6,L2 Current (Min),A,39.62
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,6,L2 Current (Max),A,39.62
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,39.62
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,6,L1 Current (Min),A,44.88
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,6,L1 Current (Max),A,45.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,44.88
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.81
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.75
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.06
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98227
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9917
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99258
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
