Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,59.88
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,64.25
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,61.62
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,53.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,53.12
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,75.62
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,75.88
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,75.75
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-62.5
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.5
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.56
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23107
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93793
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.09615
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.62
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.44
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.37
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.13268
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.19304
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.12984
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95431
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99585
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9425
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,13.5
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,48.12
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,48.25
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.12
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.12
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83349
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99573
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95801
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,6.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.12
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,12.5
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (Min),A,138.75
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (Max),A,143.25
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.62
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (Min),A,183.25
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (Max),A,183.38
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.25
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (Min),A,145.88
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (Max),A,146.12
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.12
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.81
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.94
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99573
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98212
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96573
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,6,L3 Current (Min),A,59.38
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,6,L3 Current (Max),A,59.5
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,59.38
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,6,L2 Current (Min),A,40.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,6,L2 Current (Max),A,40.12
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,40.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,6,L1 Current (Min),A,42.38
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,6,L1 Current (Max),A,42.62
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,42.5
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,18.25
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,20.68
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.31
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94638
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93188
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99045
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,71.88
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,73.38
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,72.5
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,47.25
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,47.38
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,47.38
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,77.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,77.12
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,77.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-59.13
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.68
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-166.12
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.06242
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89157
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.02721
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,7.12
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-112.5
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,33.19
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-104.13
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.15517
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.12468
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.02296
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.56
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.06
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95425
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99625
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94028
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,13.75
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,49.12
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,49.38
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.25
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.5
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.81
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87475
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99786
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98917
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,6.5
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,50.5
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.62
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.38
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.25
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (Min),A,147.62
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (Max),A,149.12
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.25
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (Min),A,190.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (Max),A,190.25
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.12
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (Min),A,152.12
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (Max),A,152.38
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.38
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.12
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.31
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.31
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9964
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98761
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95993
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,6,L3 Current (Min),A,64.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,6,L3 Current (Max),A,64.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,64.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,6,L2 Current (Min),A,51.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,6,L2 Current (Max),A,51.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,51.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,6,L1 Current (Min),A,42.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,6,L1 Current (Max),A,42.25
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,42.12
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.31
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.19
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.56
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97519
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96509
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99173
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,72.25
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,79.75
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,74.62
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,32.38
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,37.88
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.75
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,120.38
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,125.5
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,122.25
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-44.12
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.44
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-108.87
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.35195
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90863
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.03929
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.81
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.94
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.1285
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.13628
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.16744
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.63
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98889
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99728
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93112
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.38
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.25
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,49.5
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,49.88
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.62
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.75
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.44
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84927
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99475
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90533
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,6.5
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.25
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,6.38
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (Min),A,174.12
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (Max),A,180.62
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.38
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (Min),A,174.12
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (Max),A,178.25
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.12
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (Min),A,180.62
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (Max),A,184.75
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.12
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.94
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.94
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.19
