Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99692
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97806
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97272
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,6,L3 Current (Min),A,63.25
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,6,L3 Current (Max),A,63.38
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,63.25
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,6,L2 Current (Min),A,40.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,6,L2 Current (Max),A,40.12
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,40.12
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,6,L1 Current (Min),A,43.62
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,6,L1 Current (Max),A,43.75
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,43.75
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.81
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.37
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.32
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97971
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.983
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99567
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,64.5
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,65.38
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,65.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,40.75
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,40.88
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,40.75
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,109.12
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,112.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,111.38
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-68.62
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.69
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,16.13
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.21877
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93103
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.01482
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.75
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-109.25
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,36.31
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.06865
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.19576
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.23244
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98376
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.996
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93768
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,48.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,48.25
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.12
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.88
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.44
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71673
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98962
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9082
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,6.5
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,6.38
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (Min),A,152.88
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (Max),A,153.62
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.38
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (Min),A,160.5
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (Max),A,161.12
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.75
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (Min),A,171.75
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (Max),A,175.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.25
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.31
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.94
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.94
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99664
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97174
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96555
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,6,L3 Current (Min),A,61.12
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,6,L3 Current (Max),A,61.25
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,61.12
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,6,L2 Current (Min),A,38.5
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,6,L2 Current (Max),A,38.75
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,38.62
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,6,L1 Current (Min),A,42.88
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,6,L1 Current (Max),A,42.88
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,42.88
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,14.69
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96045
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99152
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99225
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,64.25
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,65.88
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,65.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,41.38
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,41.62
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,41.5
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,67.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,67.25
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,67.12
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-59.37
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.44
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-128.93
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.17653
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94919
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.0479
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.88
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.12
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-71.19
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.14064
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.1791
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.18337
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.81
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96512
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99622
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91247
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,16.62
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,48.75
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,49.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.88
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.63
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.38
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74582
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99637
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99026
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,6.5
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,43.5
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.5
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (Min),A,145.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (Max),A,146.75
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.75
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (Min),A,179.25
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (Max),A,179.5
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.38
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (Min),A,139.75
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (Max),A,139.88
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.88
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.5
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.63
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.06
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99612
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97671
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96915
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,6,L3 Current (Min),A,65.12
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,6,L3 Current (Max),A,65.25
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,65.25
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,6,L2 Current (Min),A,41.62
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,6,L2 Current (Max),A,41.75
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,41.62
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,6,L1 Current (Min),A,43.25
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,6,L1 Current (Max),A,43.25
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,43.25
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.87
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.87
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.75
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97852
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97003
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9779
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,75.12
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,77.62
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,76.38
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,36.88
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,36.88
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.88
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,63.5
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,63.62
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,63.5
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.25
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.44
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,53.5
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.17369
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92117
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.04952
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.12
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-110.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,41.69
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-96.19
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.17855
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.16774
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.00883
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.87
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97302
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99664
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92782
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.88
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,49.12
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,49.38
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.25
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.25
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.25
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75427
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99588
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98636
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,6.12
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.12
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
