Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (Min),A,163.25
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (Max),A,166.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.62
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (Min),A,172.12
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (Max),A,172.25
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.12
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (Min),A,134.12
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (Max),A,134.25
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.12
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T02:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.81
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.81
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.81
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99649
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97528
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96661
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,6,L3 Current (Min),A,60.75
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,6,L3 Current (Max),A,60.75
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,60.75
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,6,L2 Current (Min),A,39.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,6,L2 Current (Max),A,39.25
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,39.12
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,6,L1 Current (Min),A,43.62
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,6,L1 Current (Max),A,43.88
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,43.75
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.87
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.75
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.94
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98398
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98547
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98361
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,85.25
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,88.75
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,87.25
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,47.88
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,47.88
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,47.88
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,57.62
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,57.75
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,57.75
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-72.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-159.07
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20299
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88754
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.04155
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-104.37
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,69.69
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-108.87
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.06154
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.16524
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.04414
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.69
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97079
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99667
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93887
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,49.38
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,49.38
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.38
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.62
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.94
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.19
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.87
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86526
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99716
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9108
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,6.38
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.5
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,48.75
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.62
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,7.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (Min),A,170.5
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (Max),A,173.75
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.38
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (Min),A,190.12
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (Max),A,190.5
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.25
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (Min),A,120.75
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (Max),A,121.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.88
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.75
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.56
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.69
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99506
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97961
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97705
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,6,L3 Current (Min),A,58.62
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,6,L3 Current (Max),A,58.75
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,58.62
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,6,L2 Current (Min),A,39.75
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,6,L2 Current (Max),A,39.88
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.88
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,6,L1 Current (Min),A,44.12
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,6,L1 Current (Max),A,45.75
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,45.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.94
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.37
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.44
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97754
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97263
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98758
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,70.75
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,73.5
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,71.88
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,53.5
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,53.75
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,53.62
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,55.88
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,56.25
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,56.12
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-105.37
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.25
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-70.62
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.0804
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89068
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.03255
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,7.12
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-138.69
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-88.87
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.15871
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.11846
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.04616
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.56
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97211
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99414
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94079
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,48.38
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,48.88
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.62
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.25
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.25
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92697
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99011
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98486
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,8.12
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.25
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.12
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (Min),A,154.5
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (Max),A,157.38
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.62
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (Min),A,173.62
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (Max),A,174.12
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.75
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (Min),A,131.62
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (Max),A,133.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.38
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.06
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.06
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.63
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99673
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97418
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96243
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,6,L3 Current (Min),A,62.25
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,6,L3 Current (Max),A,62.38
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,62.25
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,6,L2 Current (Min),A,39.5
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,6,L2 Current (Max),A,39.62
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,39.62
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,6,L1 Current (Min),A,42.38
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,6,L1 Current (Max),A,42.38
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,42.38
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.81
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.38
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.94
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97351
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99301
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98379
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,65.12
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,67.38
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,66.25
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,52.38
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,52.62
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,52.5
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,47.62
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,47.75
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.75
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.06
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-38.5
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2329
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91873
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.02202
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.62
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-128.87
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.94
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.06
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.22969
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.10741
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.04561
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97046
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99368
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95868
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
