Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,17.88
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,48.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,48.12
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.12
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.12
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.06
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.25
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.31
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8966
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99585
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90777
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,6.88
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,7.38
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (Min),A,150.12
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (Max),A,152.5
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.25
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (Min),A,188.5
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (Max),A,188.75
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.62
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (Min),A,112.12
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (Max),A,112.12
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.12
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.56
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.56
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.13
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99646
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97974
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96295
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,6,L3 Current (Min),A,60.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,6,L3 Current (Max),A,60.25
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,60.12
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,6,L2 Current (Min),A,39.5
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,6,L2 Current (Max),A,39.62
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,39.5
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,6,L1 Current (Min),A,44.62
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,6,L1 Current (Max),A,44.75
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,44.75
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.44
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98303
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98718
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98618
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,86.5
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,86.88
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,86.62
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,36.38
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,37.62
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.88
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,59.38
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,59.62
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,59.5
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.69
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.44
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,155.31
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.13973
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93625
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.03325
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.5
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-134.63
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,37.13
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.69
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.13622
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.13542
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.16414
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.31
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9722
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99338
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93628
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.12
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,47.88
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,48.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.75
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.31
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93664
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99387
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99426
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,7.75
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.12
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.12
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (Min),A,172.38
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (Max),A,173.25
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.75
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (Min),A,165.5
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (Max),A,166.75
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (Min),A,144.88
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (Max),A,145.12
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.94
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.87
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.94
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99643
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98721
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96164
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,6,L3 Current (Min),A,61.25
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,6,L3 Current (Max),A,61.38
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,61.38
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,6,L2 Current (Min),A,54.12
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,6,L2 Current (Max),A,54.25
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,54.25
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,6,L1 Current (Min),A,43.12
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,6,L1 Current (Max),A,43.38
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,43.25
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.81
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.38
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.88
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98856
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99033
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98828
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,55.88
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,56.12
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,56.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,51.12
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,51.5
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,51.25
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,56.25
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,56.38
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,56.25
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.87
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.44
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-116.88
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.264
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90518
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.05699
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.31
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.81
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.75
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.1957
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.22231
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.18639
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.5
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95621
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99396
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95431
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,17.88
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,49.25
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,49.38
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.25
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.62
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.88
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87692
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99554
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97736
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,7.88
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.25
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.5
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.38
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.38
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.25
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (Min),A,141.62
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (Max),A,141.88
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.75
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (Min),A,207.25
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (Max),A,207.5
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.38
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (Min),A,126.12
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (Max),A,126.5
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.38
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.44
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.69
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.87
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99432
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98843
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96106
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,6,L3 Current (Min),A,58.62
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,6,L3 Current (Max),A,58.62
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,58.62
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,6,L2 Current (Min),A,51.88
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,6,L2 Current (Max),A,53.62
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,52.75
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,6,L1 Current (Min),A,43.12
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,6,L1 Current (Max),A,43.12
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,43.12
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,19.56
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.94
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.88
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94098
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95239
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98724
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,66.75
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,69.75
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,68.25
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,56.62
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,56.62
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,56.62
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,67.12
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,67.38
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,67.25
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-60.25
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.69
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-53.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.14809
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90683
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.05943
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-82.75
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.63
