Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-96.62
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.15572
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.24852
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.02013
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.69
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96686
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99335
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9053
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,52.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.38
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9321
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99304
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98273
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,6.38
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.88
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.88
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.88
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (Min),A,148.25
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (Max),A,151.38
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.75
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (Min),A,204.25
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (Max),A,206.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.12
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (Min),A,136.12
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (Max),A,136.38
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.25
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T01:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.44
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.56
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.94
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9964
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98358
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97342
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,6,L3 Current (Min),A,61.12
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,6,L3 Current (Max),A,61.25
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,61.12
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,6,L2 Current (Min),A,42.5
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,6,L2 Current (Max),A,46.25
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,44.38
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,6,L1 Current (Min),A,45.5
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,6,L1 Current (Max),A,45.5
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,45.5
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.37
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.81
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96866
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97925
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98511
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,75.62
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,76.25
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,76.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,52.88
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,53.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.88
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,69.38
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,69.5
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,69.38
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.25
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.12
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-43.69
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.22695
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89276
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.06337
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.12
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.38
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,86.19
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.12239
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07576
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.10671
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97967
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99606
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96808
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.75
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,51.5
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,51.88
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.75
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88244
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99612
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9679
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,7.38
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,54.88
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.88
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.88
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.62
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,10.62
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.62
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (Min),A,166.62
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (Max),A,167.12
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.88
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (Min),A,207.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (Max),A,211.25
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.12
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (Min),A,148.75
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (Max),A,148.88
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.75
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.44
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.44
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.63
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99286
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98016
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97046
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,6,L3 Current (Min),A,57.25
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,6,L3 Current (Max),A,57.38
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,57.38
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,6,L2 Current (Min),A,40.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,6,L2 Current (Max),A,40.12
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,40.12
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,6,L1 Current (Min),A,43.75
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,6,L1 Current (Max),A,44.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,43.75
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.06
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.37
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.75
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98682
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97485
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9863
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,67.88
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,70.12
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,68.88
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,54.75
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,54.88
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,54.88
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,69.62
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,69.75
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,69.75
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.06
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.87
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-141.75
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.14406
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92233
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.06047
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,7.25
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-134.69
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.56
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-86.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.14113
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.21749
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.04665
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.06
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95871
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99448
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91827
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,18.25
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,49.88
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,50.12
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97858
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95218
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98462
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.62
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.34
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (Min),A,151.25
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (Max),A,153.62
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.12
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (Min),A,165.38
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (Max),A,165.5
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.38
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (Min),A,143.75
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (Max),A,143.88
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.75
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.38
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-25.88
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-33.69
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98068
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.87668
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.80633
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,6,L3 Current (Min),A,28.88
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,6,L3 Current (Max),A,29.12
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,29.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,6,L2 Current (Min),A,16.5
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,6,L2 Current (Max),A,16.62
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,16.5
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,6,L1 Current (Min),A,19.38
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,6,L1 Current (Max),A,19.5
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,19.38
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.13
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.19
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.12
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97327
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96609
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99124
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,78.25
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,78.38
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,78.25
