Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,50.38
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,50.75
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,50.62
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,86.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,86.12
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,86.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-92.56
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.5
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.38
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.19509
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93216
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.08144
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-104.06
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,73.12
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-59.25
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.17122
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.10076
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.07893
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.81
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97656
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99588
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87762
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.5
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,52.5
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,52.62
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.25
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92535
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99341
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94208
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,8.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.88
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.75
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.38
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.7
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (Min),A,137.5
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (Max),A,137.62
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (Min),A,163.38
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (Max),A,163.5
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.38
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (Min),A,124.25
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (Max),A,124.38
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.38
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.5
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-31.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-32.75
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9776
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.82815
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.8183
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,6,L3 Current (Min),A,28.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,6,L3 Current (Max),A,28.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,28.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,6,L2 Current (Min),A,17.38
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,6,L2 Current (Max),A,17.62
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,17.5
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,6,L1 Current (Min),A,19.5
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,6,L1 Current (Max),A,19.5
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,19.5
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.19
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.13
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.75
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98972
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96545
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99255
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,76.12
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,76.75
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,76.38
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,60.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,60.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,60.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,72.25
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,72.38
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,72.25
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.06
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.63
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,153.75
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.18911
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93478
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.00819
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.88
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-171.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.31508
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.26366
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.14556
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.5
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95749
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99503
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92084
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,16.25
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,49.12
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.12
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.12
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.5
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99036
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98343
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9866
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.12
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.06
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.23
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.09
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (Min),A,134.88
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (Max),A,135.38
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.12
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (Min),A,154.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (Max),A,154.12
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.12
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (Min),A,120.5
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (Max),A,120.5
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.38
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-24.06
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-21.88
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97943
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.89526
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91263
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,6,L3 Current (Min),A,28.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,6,L3 Current (Max),A,28.12
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,28.12
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,6,L2 Current (Min),A,17.38
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,6,L2 Current (Max),A,17.38
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,17.38
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,6,L1 Current (Min),A,29.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,6,L1 Current (Max),A,29.25
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,29.12
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.37
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.44
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.19
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97702
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96875
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9877
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,80.12
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,83.62
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,82.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,62.75
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,62.75
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,62.75
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,71.12
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,71.38
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,71.25
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.94
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.63
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,169.88
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20415
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91547
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.04598
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.5
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-103.44
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.88
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-117.81
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.14684
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.27343
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.04237
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.75
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97214
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99451
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90951
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.75
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,49.38
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,49.5
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.25
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94846
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99551
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96823
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,9.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,48.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.12
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.12
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.38
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.38
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.67
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.72
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.75
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.59
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (Min),A,137.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (Max),A,140.62
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.88
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (Min),A,181.38
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (Max),A,181.5
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (Min),A,122.88
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (Max),A,123.12
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.75
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-30.81
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-20.56
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9845
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.83731
