Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92569
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,6,L3 Current (Min),A,29.62
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,6,L3 Current (Max),A,29.88
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,29.75
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,6,L2 Current (Min),A,15.75
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,6,L2 Current (Max),A,15.88
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.75
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,6,L1 Current (Min),A,29.88
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,6,L1 Current (Max),A,31.38
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,30.25
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.44
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.31
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98196
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96835
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98257
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,86.62
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,90.12
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,88.12
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,54.38
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,54.5
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,54.5
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,58.88
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,59.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,58.88
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.44
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-118.19
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23928
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91867
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.04695
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,8.12
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.88
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.5
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-75.19
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.14574
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.15669
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.07057
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96967
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.996
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9382
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.12
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.12
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,52.5
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.25
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.75
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.38
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92529
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99377
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96307
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,7.75
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.88
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.88
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.88
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,10.12
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (Min),A,147.62
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (Max),A,151.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (Min),A,171.25
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (Max),A,171.38
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.25
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (Min),A,112.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (Max),A,113.62
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.38
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-20T00:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.69
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-29.5
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-41.44
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98257
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.85592
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.72381
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,6,L3 Current (Min),A,31.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,6,L3 Current (Max),A,31.12
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,31.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,6,L2 Current (Min),A,18.62
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,6,L2 Current (Max),A,18.75
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,18.75
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,6,L1 Current (Min),A,16.62
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,6,L1 Current (Max),A,16.88
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,16.75
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.31
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.57
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.62
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97815
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95077
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9816
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,70.25
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,73.25
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,71.75
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,53.12
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,57.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,55.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,44.12
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,47.38
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,45.75
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.5
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-49.56
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.01946
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90994
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.01109
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.81
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-179.31
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,173.81
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.00426
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.13722
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.03093
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,33.06
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98193
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82416
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98614
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.38
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,44.62
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,44.75
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.75
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97891
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99219
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95279
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.75
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.62
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.75
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (Min),A,134.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (Max),A,136.62
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.38
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (Min),A,113.12
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (Max),A,116.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.62
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (Min),A,111.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (Max),A,114.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.25
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-31.06
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-42.44
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98505
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.8414
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.71221
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,6,L3 Current (Min),A,35.75
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,6,L3 Current (Max),A,35.75
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,35.75
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,6,L2 Current (Min),A,18.75
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,6,L2 Current (Max),A,18.88
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,18.88
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,6,L1 Current (Min),A,17.5
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,6,L1 Current (Max),A,17.62
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,17.62
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.06
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,18.62
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.56
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98251
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9443
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98138
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,70.25
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,70.5
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,70.38
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,60.38
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,60.5
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,60.5
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,52.62
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,52.75
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,52.75
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,128.5
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.13
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-146.44
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.13811
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92071
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.01381
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,7.62
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,29.75
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,170.69
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.62
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05312
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.14485
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.12605
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,31.13
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96295
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82055
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98416
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,16.75
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.12
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,44.5
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.62
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.62
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.32
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96222
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99097
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97528
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.38
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,11.88
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.88
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
