Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (Min),A,132.75
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (Max),A,133.12
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (Min),A,119.38
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (Max),A,119.5
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.38
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (Min),A,121.75
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (Max),A,122.12
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.06
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-27.94
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-43.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98541
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.86719
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.70419
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,6,L3 Current (Min),A,35.25
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,6,L3 Current (Max),A,35.25
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,35.25
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,6,L2 Current (Min),A,19.12
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,6,L2 Current (Max),A,19.12
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.12
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,6,L1 Current (Min),A,17.25
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,6,L1 Current (Max),A,17.25
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,17.25
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,17.25
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,19.88
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.06
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94974
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93634
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96478
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,75.88
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,76.12
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,76.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,54.5
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,55.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,54.75
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,56.62
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,57.12
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,56.75
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-84.56
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.94
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-51.88
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.14797
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93738
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.03944
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.62
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.69
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-168.38
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.38
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.11647
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.10405
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.20839
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.75
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9819
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8013
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98602
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.5
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.38
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,46.12
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,46.12
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.12
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.38
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.38
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96274
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98392
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97494
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.38
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.12
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (Min),A,144.62
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (Max),A,144.75
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.62
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (Min),A,104.25
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (Max),A,104.88
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.62
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (Min),A,127.62
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (Max),A,128.5
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.88
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.19
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-26.94
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-40.5
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98621
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.87527
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.73312
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,6,L3 Current (Min),A,33.75
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,6,L3 Current (Max),A,33.75
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,33.75
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,6,L2 Current (Min),A,18.75
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,6,L2 Current (Max),A,18.88
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,18.88
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,6,L1 Current (Min),A,17.25
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,6,L1 Current (Max),A,17.25
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,17.25
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,14.56
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,22.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.81
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9635
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92407
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9599
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,68.5
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,68.62
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,68.5
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,64.38
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,64.38
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,64.38
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,70.38
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,70.75
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,70.62
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.63
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.69
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.19
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.25927
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92337
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.0728
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.5
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.31
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.44
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.12
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.16472
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08986
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.16088
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.19
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98334
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80697
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99258
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.12
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.38
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,46.75
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,46.88
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.75
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.25
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96997
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.995
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93289
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.5
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,51.38
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.5
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.38
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (Min),A,138.12
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (Max),A,138.12
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.12
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (Min),A,136.25
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (Max),A,136.25
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.25
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (Min),A,136.88
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (Max),A,136.88
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.88
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.94
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-26.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-39.75
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98965
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.8833
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.74133
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,6,L3 Current (Min),A,38.62
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,6,L3 Current (Max),A,38.62
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,38.62
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,6,L2 Current (Min),A,18.75
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,6,L2 Current (Max),A,18.88
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,18.75
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,6,L1 Current (Min),A,18.25
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,6,L1 Current (Max),A,18.25
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,18.25
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.75
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.44
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.75
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97589
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96551
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98593
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,66.75
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,66.75
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,66.75
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,71.62
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,71.62
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,71.62
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,74.62
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,74.75
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,74.62
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.81
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.31
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.25
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20916
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90927
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.0634
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.75
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,49.69
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,61.5
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,39.94
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.06728
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07823
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.19451
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.06
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9761
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73053
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98505
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
