Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.62
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.38
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,38.5
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.62
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.69
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96677
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99322
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97842
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.25
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,49.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.25
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (Min),A,140.75
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (Max),A,140.75
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.75
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (Min),A,143.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (Max),A,143.25
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.12
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (Min),A,139.75
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (Max),A,140.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.88
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.38
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-24.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-38.63
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98831
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.89752
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.75381
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,6,L3 Current (Min),A,36.62
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,6,L3 Current (Max),A,36.62
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,36.62
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,6,L2 Current (Min),A,19.38
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,6,L2 Current (Max),A,19.75
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.5
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,6,L1 Current (Min),A,18.12
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,6,L1 Current (Max),A,18.25
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,18.12
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.94
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,24.94
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.81
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96597
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90436
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97888
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,71.25
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,71.25
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,71.25
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,71.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,71.12
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,71.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,79.25
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,79.25
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,79.25
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.87
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.44
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-91.19
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20656
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9248
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.01067
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,8.25
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-106.75
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.56
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.07787
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.00496
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.21083
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.81
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,32.75
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94766
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82956
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97971
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,15.88
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,39.12
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.25
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.12
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.94
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.19
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94479
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99042
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98007
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.12
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.62
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.62
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,13.25
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (Min),A,134.25
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (Max),A,134.25
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.25
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (Min),A,140.25
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (Max),A,141.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.62
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (Min),A,144.25
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (Max),A,144.5
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.38
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T23:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.19
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-26.06
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-34.56
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99088
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.88022
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.79474
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,6,L3 Current (Min),A,41.12
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,6,L3 Current (Max),A,41.38
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,41.25
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,6,L2 Current (Min),A,19.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,6,L2 Current (Max),A,19.12
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,19.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,6,L1 Current (Min),A,17.75
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,6,L1 Current (Max),A,17.75
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,17.75
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.31
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,17.37
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.43
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97418
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95102
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9816
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,88.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,88.38
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,88.12
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,99.38
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,101.62
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,100.38
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,80.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,80.38
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,80.25
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.5
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,145.19
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23952
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91458
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.0573
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,8.25
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,99.38
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.25
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,96.38
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03621
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.028
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.08083
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,30.31
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98175
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84445
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96304
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.5
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.38
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.12
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.12
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.62
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95935
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99173
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95441
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.12
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.12
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.12
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.88
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (Min),A,169.62
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (Max),A,170.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.75
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (Min),A,166.88
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (Max),A,168.75
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.62
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (Min),A,131.5
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (Max),A,131.62
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.69
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-31.31
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-32.87
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97961
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.84048
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.81091
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,6,L3 Current (Min),A,32.88
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,6,L3 Current (Max),A,33.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,32.88
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,6,L2 Current (Min),A,18.5
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,6,L2 Current (Max),A,18.5
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,18.5
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,6,L1 Current (Min),A,17.5
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,6,L1 Current (Max),A,17.75
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,17.62
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.19
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.56
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.56
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97873
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98663
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97635
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,69.5
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,69.5
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,69.5
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,115.25
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,115.25
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,115.25
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,85.25
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,85.25
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,85.25
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.25
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.5
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.31
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.36416
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93573
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.12987
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,8.38
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,97.94
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.5
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.06
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
