Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.11534
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.00554
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.11919
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.69
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.06
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94028
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82721
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95581
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,16.38
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.38
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.38
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95612
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99155
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98224
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.75
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.12
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (Min),A,133.38
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (Max),A,133.38
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.38
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (Min),A,181.62
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (Max),A,181.88
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.75
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (Min),A,137.5
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (Max),A,138.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.75
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.25
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-24.25
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-35.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98938
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.89184
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.80148
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,6,L3 Current (Min),A,43.38
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,6,L3 Current (Max),A,43.5
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,43.5
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,6,L2 Current (Min),A,21.5
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,6,L2 Current (Max),A,21.62
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,21.62
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,6,L1 Current (Min),A,18.38
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,6,L1 Current (Max),A,20.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,19.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.81
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.75
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.44
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97729
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95779
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99353
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,63.25
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,63.38
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,63.25
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,76.62
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,77.12
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,77.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,109.62
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,110.25
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,109.88
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.12
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.31
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-75.12
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.41112
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92383
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.03957
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,8.25
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.12
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.09126
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.14049
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.1559
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.69
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.13
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97446
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83932
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94934
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.38
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.75
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97452
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99542
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98981
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,51.38
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.75
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.75
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.88
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (Min),A,153.25
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (Max),A,153.62
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.38
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (Min),A,153.5
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (Max),A,153.88
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.75
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (Min),A,170.5
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (Max),A,171.88
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.88
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-24.75
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-41.37
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99039
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.89404
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.72775
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,6,L3 Current (Min),A,41.75
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,6,L3 Current (Max),A,42.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,41.88
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,6,L2 Current (Min),A,19.38
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,6,L2 Current (Max),A,19.5
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,19.5
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,6,L1 Current (Min),A,17.25
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,6,L1 Current (Max),A,17.38
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,17.38
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,16.19
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.06
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.81
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95563
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97156
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98257
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,74.38
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,74.5
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,74.38
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,100.75
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,100.88
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,100.88
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,92.5
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,93.12
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,92.75
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.25
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.44
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,102.69
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.41952
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91614
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.02556
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,8.5
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.56
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,75.69
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-57.56
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.12966
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.02956
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.12215
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.25
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.06
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97003
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79669
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94992
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.38
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.12
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.81
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9834
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99518
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97159
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,54.62
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.88
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.75
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.25
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (Min),A,161.38
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (Max),A,161.5
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (Min),A,179.5
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (Max),A,179.62
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (Min),A,142.62
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (Max),A,143.38
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.31
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-28.62
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-39.44
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98956
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.84619
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.74459
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,6,L3 Current (Min),A,40.88
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,6,L3 Current (Max),A,40.88
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,40.88
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,6,L2 Current (Min),A,18.5
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,6,L2 Current (Max),A,20.38
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,19.25
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,6,L1 Current (Min),A,17.25
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,6,L1 Current (Max),A,17.25
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,17.25
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,14.63
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.31
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.93
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96576
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96762
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98819
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,81.5
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,84.5
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,83.88
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,94.38
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,98.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,97.25
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,121.5
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,124.75
