Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,124.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.69
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.57
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.3543
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92822
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.21077
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,8.75
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,132.44
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.5
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.31
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.04256
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.11025
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.13875
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,31.81
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96228
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83291
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97125
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,18.38
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.12
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.12
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.25
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.12
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.44
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97967
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9924
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98004
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.75
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.12
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.62
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.38
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (Min),A,162.38
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (Max),A,165.38
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.62
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (Min),A,164.75
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (Max),A,168.25
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.75
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (Min),A,181.75
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (Max),A,184.5
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.75
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-28.62
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.87
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99252
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.86249
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95138
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,6,L3 Current (Min),A,47.12
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,6,L3 Current (Max),A,47.25
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,47.12
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,6,L2 Current (Min),A,19.12
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,6,L2 Current (Max),A,19.25
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.12
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,6,L1 Current (Min),A,35.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,6,L1 Current (Max),A,35.12
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,35.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,14.94
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.69
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,17.5
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96521
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97537
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94876
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,110.62
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,110.88
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,110.75
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,91.5
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,92.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,91.75
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,88.25
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,88.38
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,88.38
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-149.5
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.35113
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96851
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.07976
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,9.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,114.19
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-106.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.44
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.04369
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.00993
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.04732
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,29.88
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98907
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85769
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96756
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,45.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.12
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.12
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.12
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.12
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.25
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98459
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98224
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95633
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.62
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.12
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,10.62
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (Min),A,224.5
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (Max),A,224.75
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.62
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (Min),A,142.25
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (Max),A,142.38
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.25
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (Min),A,157.25
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (Max),A,157.62
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.38
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T22:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.44
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-30.75
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.63
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99356
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.84482
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94974
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,6,L3 Current (Min),A,48.88
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,6,L3 Current (Max),A,49.12
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,49.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,6,L2 Current (Min),A,18.75
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,6,L2 Current (Max),A,18.75
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,18.75
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,6,L1 Current (Min),A,42.38
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,6,L1 Current (Max),A,44.12
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,42.75
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.31
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.44
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97229
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98337
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96023
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,104.25
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,104.5
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,104.38
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,99.75
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,100.12
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,99.88
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,79.12
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,79.25
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,79.12
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.88
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,95.25
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.12932
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97232
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.06053
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,9.88
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.88
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-46.38
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,33.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-66.88
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.01415
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.07005
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.00526
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.62
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97867
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73107
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95816
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.25
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.38
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.25
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97763
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97565
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94714
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.62
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.12
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.75
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.88
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (Min),A,200.5
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (Max),A,200.75
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.62
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (Min),A,146.62
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (Max),A,155.5
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.88
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (Min),A,154.5
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (Max),A,156.38
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.19
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-25.62
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.87
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98544
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.88855
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96536
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
