Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,6,L3 Current (Min),A,36.38
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,6,L3 Current (Max),A,36.38
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,36.38
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,6,L2 Current (Min),A,20.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,6,L2 Current (Max),A,20.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,20.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,6,L1 Current (Min),A,48.5
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,6,L1 Current (Max),A,48.5
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,48.5
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.56
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.44
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.31
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9805
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97629
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96139
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,87.25
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,87.25
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,87.25
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,88.12
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,88.5
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,88.38
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,78.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,78.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,78.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.44
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,26.06
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.29125
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95389
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.066
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-171.75
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.5
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.94
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.12908
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06532
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.13698
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97198
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8052
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95642
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.5
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.38
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.25
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.12
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.38
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98376
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97137
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96432
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.62
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,20.25
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.88
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (Min),A,168.88
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (Max),A,169.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (Min),A,133.88
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (Max),A,134.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.88
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (Min),A,164.75
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (Max),A,164.88
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.75
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.88
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-22.56
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-23.81
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9874
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90686
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.89963
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,6,L3 Current (Min),A,35.5
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,6,L3 Current (Max),A,35.5
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,35.5
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,6,L2 Current (Min),A,19.62
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,6,L2 Current (Max),A,19.75
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.75
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,6,L1 Current (Min),A,29.5
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,6,L1 Current (Max),A,29.5
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,29.5
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.25
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.19
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.94
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97446
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96255
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96072
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,79.12
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,79.38
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,79.25
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,68.25
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,68.5
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,68.38
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,97.88
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,98.12
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,98.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.31
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,117.75
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.34685
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96069
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.11876
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,9.62
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.62
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-82.81
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,82.06
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,145.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.05595
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04204
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.05559
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.31
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97504
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81024
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97296
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.38
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.38
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,38.75
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.88
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.88
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9863
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98877
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97427
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (Min),A,163.25
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (Max),A,163.75
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (Min),A,129.5
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (Max),A,129.62
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.62
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (Min),A,178.5
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (Max),A,178.62
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.5
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-24.31
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-22.12
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99258
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90198
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92172
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,6,L3 Current (Min),A,45.38
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,6,L3 Current (Max),A,45.88
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,45.62
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,6,L2 Current (Min),A,24.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,6,L2 Current (Max),A,24.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,24.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,6,L1 Current (Min),A,31.38
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,6,L1 Current (Max),A,35.38
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,33.12
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.56
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.38
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97998
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99225
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97293
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,91.62
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,91.62
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,91.62
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,71.62
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,71.75
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,71.62
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,80.75
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,81.12
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,81.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.19
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.62
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.36364
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96432
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.04054
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,9.38
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.38
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-62.81
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,151.37
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.5
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.07427
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.11498
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.17305
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,31.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.983
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83853
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96695
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.12
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,36.75
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.88
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97436
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98379
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99203
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.88
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.75
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
