Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (Min),A,181.62
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (Max),A,182.12
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.88
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (Min),A,133.75
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (Max),A,133.88
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.75
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (Min),A,174.25
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (Max),A,178.88
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.38
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,12.5
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-20.06
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-17.44
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96936
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92947
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94095
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,6,L3 Current (Min),A,46.12
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,6,L3 Current (Max),A,46.38
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,46.38
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,6,L2 Current (Min),A,25.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,6,L2 Current (Max),A,25.12
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,25.12
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,6,L1 Current (Min),A,40.12
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,6,L1 Current (Max),A,41.75
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,40.5
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.87
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.75
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,16.94
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97635
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98462
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95099
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,88.62
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,99.88
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,97.5
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,102.5
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,102.75
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,102.62
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,100.25
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,103.38
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,101.75
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.57
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,53.25
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.52184
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97464
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.02181
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,10.12
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.12
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-67.88
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,125.06
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.06
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.0349
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.00133
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.18755
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.81
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98248
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82766
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97479
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.62
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.75
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.38
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.88
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99329
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99243
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9888
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.88
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.75
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.88
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.25
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.12
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (Min),A,192.88
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (Max),A,204.38
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.88
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (Min),A,177.25
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (Max),A,177.38
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.25
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (Min),A,187.75
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (Max),A,189.88
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.75
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-23.62
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.31
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97998
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90613
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9559
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,6,L3 Current (Min),A,57.12
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,6,L3 Current (Max),A,57.5
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,57.38
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,6,L2 Current (Min),A,24.38
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,6,L2 Current (Max),A,24.5
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,24.38
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,6,L1 Current (Min),A,43.25
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,6,L1 Current (Max),A,43.5
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,43.38
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.69
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.63
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98123
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96728
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96075
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,90.62
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,90.75
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,90.62
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,99.5
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,99.62
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,99.62
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,101.75
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,101.88
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,101.75
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.94
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-164.88
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.37261
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96371
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.06377
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,8.5
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-71.06
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-50.38
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.31
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.01848
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05214
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.18114
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,31.44
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98145
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83941
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96747
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.88
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.12
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.12
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.25
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97827
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99451
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95792
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.75
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.25
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.5
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.38
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.75
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (Min),A,199.5
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (Max),A,199.75
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.62
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (Min),A,177.12
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (Max),A,177.38
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.12
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (Min),A,180.88
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (Max),A,181.12
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T21:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.62
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-25.25
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-17.13
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99579
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.89569
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94559
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,6,L3 Current (Min),A,59.12
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,6,L3 Current (Max),A,59.25
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,59.12
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,6,L2 Current (Min),A,24.5
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,6,L2 Current (Max),A,24.62
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,24.62
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,6,L1 Current (Min),A,40.75
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,6,L1 Current (Max),A,40.75
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,40.75
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.19
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.19
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.63
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98444
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98727
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9783
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,102.62
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,106.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,104.38
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,92.38
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,92.5
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,92.38
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,103.25
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,103.75
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,103.5
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.75
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-165.75
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.43807
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96216
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.03047
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,8.38
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.38
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,99.56
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.56
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.07832
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.05989
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.19539
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,31.31
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98538
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83886
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98318
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.75
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
