Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,45.12
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,45.25
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.25
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96829
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99118
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97104
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.25
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.12
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (Min),A,208.38
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (Max),A,211.88
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.12
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (Min),A,161.12
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (Max),A,161.25
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.25
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (Min),A,200.62
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (Max),A,201.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.88
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.06
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-23.81
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-20.75
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99701
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9068
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92013
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,6,L3 Current (Min),A,66.88
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,6,L3 Current (Max),A,66.88
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,66.88
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,6,L2 Current (Min),A,25.12
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,6,L2 Current (Max),A,25.12
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,25.12
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,6,L1 Current (Min),A,33.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,6,L1 Current (Max),A,33.12
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,33.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.81
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.81
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.81
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97183
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97748
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97403
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,92.75
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,92.75
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,92.75
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,92.75
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,93.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,92.88
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,126.5
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,126.75
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,126.62
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.06
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.42358
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95569
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.01225
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,8.12
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,120.56
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-101.75
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.13
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.05623
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09899
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.07597
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,29.69
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99145
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85599
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95303
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,34.75
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.88
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.88
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.12
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.12
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97327
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99554
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97421
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.25
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,55.75
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.88
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.75
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (Min),A,212.75
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (Max),A,213.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.88
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (Min),A,179.12
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (Max),A,179.25
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.12
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (Min),A,193.12
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (Max),A,193.5
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.38
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-23.5
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-17.75
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99557
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90677
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92844
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,6,L3 Current (Min),A,56.25
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,6,L3 Current (Max),A,56.25
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,56.25
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,6,L2 Current (Min),A,24.62
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,6,L2 Current (Max),A,24.75
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,24.62
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,6,L1 Current (Min),A,32.62
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,6,L1 Current (Max),A,36.5
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,34.62
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,19.19
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.69
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94022
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97491
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97522
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,85.5
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,85.5
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,85.5
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,99.88
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,100.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,100.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,124.5
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,131.5
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,128.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.69
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.69
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-146.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.53658
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94604
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.08409
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.88
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,56.5
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,105.5
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-71.56
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.01415
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.02281
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.11031
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,30.13
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97867
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8399
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98175
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.5
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.12
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.12
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98605
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99698
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96936
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.25
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,34.5
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.38
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,72.12
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,72.25
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.12
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (Min),A,199.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (Max),A,199.12
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (Min),A,201.38
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (Max),A,201.5
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (Min),A,199.88
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (Max),A,211.62
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.75
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.81
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-23.06
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-19.94
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98929
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90958
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92251
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,6,L3 Current (Min),A,43.5
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,6,L3 Current (Max),A,43.62
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,43.62
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,6,L2 Current (Min),A,25.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,6,L2 Current (Max),A,25.12
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,25.12
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,6,L1 Current (Min),A,35.88
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,6,L1 Current (Max),A,37.75
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,36.88
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.13
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.43
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.31
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97485
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98267
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97427
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,107.5
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,107.62
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,107.5
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,79.88
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,80.25
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,80.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,112.38
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,112.88
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,112.62
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.19
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-47.56
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.3236
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96136
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.03066
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,8.12
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.5
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,176.5
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.08025
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.08293
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.10939
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
