Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,26.56
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99524
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88467
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98849
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,59.25
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,64.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,1.12
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.12
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,41.62
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.75
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.75
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96167
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9964
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99036
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,70.38
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,70.62
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.38
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.38
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.12
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (Min),A,225.25
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (Max),A,230.25
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.25
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (Min),A,181.75
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (Max),A,181.88
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.88
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (Min),A,211.12
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (Max),A,212.62
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.75
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.38
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-22.5
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.63
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98584
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91702
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95184
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,6,L3 Current (Min),A,40.12
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,6,L3 Current (Max),A,40.12
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,40.12
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,6,L2 Current (Min),A,29.38
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,6,L2 Current (Max),A,29.38
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,29.38
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,6,L1 Current (Min),A,39.5
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,6,L1 Current (Max),A,39.62
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,39.5
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.37
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.94
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.13
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97629
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97943
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96457
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,79.12
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,79.25
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,79.12
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,89.5
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,89.88
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,89.62
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,116.5
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,116.88
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,116.62
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.44
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.56
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.44543
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95605
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.08226
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,8.12
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,168.94
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-121.88
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.02193
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.00484
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.15505
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,26.62
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98953
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88287
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98306
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.88
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.38
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.62
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.12
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.12
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.62
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95071
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99725
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97226
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,81.25
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,81.38
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.25
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (Min),A,173.62
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (Max),A,177.25
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.38
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (Min),A,205.5
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (Max),A,205.88
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.75
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (Min),A,198.62
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (Max),A,198.88
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.75
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.44
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-21.81
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.81
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98062
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91907
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9407
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,6,L3 Current (Min),A,31.75
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,6,L3 Current (Max),A,31.88
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,31.75
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,6,L2 Current (Min),A,29.25
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,6,L2 Current (Max),A,29.38
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,29.25
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,6,L1 Current (Min),A,39.38
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,6,L1 Current (Max),A,40.25
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,39.88
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,15.94
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.07
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.37
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95938
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96173
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96829
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,109.25
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,109.38
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,109.25
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,101.38
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,101.62
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,101.5
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,129.75
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,129.88
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,129.88
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.56
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,68.25
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.47689
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96982
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.02385
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,9.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-101.44
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-90.06
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,52.5
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.00685
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.03008
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.16435
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.87
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99112
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89187
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9787
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,42.88
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.88
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.5
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.38
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,40.5
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95428
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99429
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98456
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,57.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,21.75
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.62
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (Min),A,197.5
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (Max),A,197.88
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.75
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (Min),A,191.88
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (Max),A,192.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (Min),A,218.38
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (Max),A,226.38
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.25
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T20:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.31
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-22.31
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-20.88
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98264
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91586
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92001
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,6,L3 Current (Min),A,33.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,6,L3 Current (Max),A,33.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,33.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,6,L2 Current (Min),A,29.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,6,L2 Current (Max),A,29.12
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,6,L1 Current (Min),A,36.62
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,6,L1 Current (Max),A,36.62
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,36.62
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.31
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.13
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99133
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99255
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97772
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,97.62
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,97.62
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,97.62
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,115.75
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,116.12
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,115.75
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,113.38
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,114.25
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,113.62
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.75
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
