Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.69
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.3723
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9603
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.09218
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,8.5
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,63.07
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,100.56
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.5
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.04042
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0233
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.16512
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98715
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98102
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98923
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.25
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.25
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.25
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.38
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.38
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,47.25
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,47.5
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96243
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99252
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97507
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.88
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (Min),A,182.38
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (Max),A,182.38
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.38
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (Min),A,201.88
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (Max),A,202.25
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (Min),A,209.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (Max),A,209.88
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.38
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,13.5
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-24.12
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-20.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96597
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90539
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92538
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,6,L3 Current (Min),A,54.62
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,6,L3 Current (Max),A,54.75
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,54.62
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,6,L2 Current (Min),A,28.62
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,6,L2 Current (Max),A,28.88
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,28.75
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,6,L1 Current (Min),A,36.88
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,6,L1 Current (Max),A,38.62
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,37.25
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.94
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.06
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.19
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97562
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98239
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98135
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,66.25
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,78.38
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,71.75
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,88.38
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,88.62
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,88.5
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,142.88
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,143.12
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,143.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.63
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.31
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.49706
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96475
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.05345
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,8.88
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,67.62
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,90.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05129
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.01311
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.1924
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99606
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98093
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98209
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,62.38
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,62.62
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.5
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.38
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.38
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,32.38
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95743
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9921
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98318
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,47.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.12
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.12
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.75
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.75
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.12
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (Min),A,198.5
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (Max),A,211.25
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.38
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (Min),A,170.88
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (Max),A,171.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (Min),A,230.25
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (Max),A,232.12
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.62
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,14.19
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-20.94
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-21.38
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96307
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92703
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91629
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,6,L3 Current (Min),A,52.12
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,6,L3 Current (Max),A,52.25
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,52.25
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,6,L2 Current (Min),A,29.38
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,6,L2 Current (Max),A,29.5
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,29.5
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,6,L1 Current (Min),A,36.25
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,6,L1 Current (Max),A,36.38
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.25
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.5
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.44
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.31
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98416
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98328
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98227
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,102.75
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,103.25
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,102.88
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,110.12
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,110.25
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,110.25
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,125.12
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,125.25
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,125.25
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.81
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.51171
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96857
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.05248
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,9.12
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.25
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,57.69
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.10176
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.00114
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.26699
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,29.81
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98996
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85516
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97345
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,41.88
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.12
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.12
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.5
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98502
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99689
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99289
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.75
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.62
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,67.88
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,68.12
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.38
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (Min),A,223.75
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (Max),A,224.12
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (Min),A,214.25
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (Max),A,214.62
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.38
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (Min),A,219.62
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (Max),A,219.75
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.75
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,16.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-19.62
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-24.62
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95572
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9292
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.88702
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,6,L3 Current (Min),A,54.62
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,6,L3 Current (Max),A,54.75
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,54.75
