Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,6,L2 Current (Min),A,29.12
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,6,L2 Current (Max),A,30.75
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,30.12
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,6,L1 Current (Min),A,32.5
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,6,L1 Current (Max),A,32.5
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,32.5
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.31
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.31
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.5
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97922
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97427
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9715
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,140.12
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,140.38
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,140.25
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,114.88
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,115.12
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,115.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,122.38
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,122.75
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,122.62
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.44
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-100.38
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.49319
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95908
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.10161
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,8.88
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-178.5
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,102.44
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.31
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.15727
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.16246
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.2141
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,28.31
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99136
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86331
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98053
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,43.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,43.62
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.25
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.12
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,39.75
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,40.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.88
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98529
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99408
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99533
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.88
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.88
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,51.62
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.88
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.25
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,35.5
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.38
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,63.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (Min),A,261.88
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (Max),A,262.12
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (Min),A,202.5
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (Max),A,203.62
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.88
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (Min),A,224.12
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (Max),A,224.38
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.25
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,12.19
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-22.88
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.87
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96942
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91614
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94519
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,6,L3 Current (Min),A,47.12
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,6,L3 Current (Max),A,47.25
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,47.12
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,6,L2 Current (Min),A,29.88
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,6,L2 Current (Max),A,30.12
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,6,L1 Current (Min),A,41.38
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,6,L1 Current (Max),A,41.62
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,41.5
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.5
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.5
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.5
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97403
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97348
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97232
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,111.25
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,111.5
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,111.38
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,128.5
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,129.12
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,128.88
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,136.88
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,136.88
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,136.88
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.69
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.61535
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96463
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.05095
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,8.62
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-151.75
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-83.44
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-47.81
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04714
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08852
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.13027
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.62
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99139
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81195
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9779
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,41.88
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.12
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.38
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.25
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.25
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.75
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99338
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99628
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99448
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.25
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,68.62
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,69.12
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.75
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,32.25
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.78
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (Min),A,231.75
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (Max),A,232.25
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (Min),A,231.88
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (Max),A,232.12
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (Min),A,238.75
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (Max),A,238.88
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.75
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.19
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.19
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.37
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98868
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96841
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96426
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,6,L3 Current (Min),A,48.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,6,L3 Current (Max),A,49.5
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,49.12
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,6,L2 Current (Min),A,34.88
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,6,L2 Current (Max),A,35.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,6,L1 Current (Min),A,42.38
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,6,L1 Current (Max),A,43.25
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,42.88
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.38
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.56
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.69
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99313
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98355
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98425
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,106.62
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,106.75
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,106.75
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,89.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,89.38
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,89.25
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,126.62
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,127.5
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,126.88
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.31
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.33046
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96307
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.18254
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,8.88
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.44
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.25
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.00465
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08312
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.23366
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.5
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99576
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80462
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97119
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,56.75
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,57.25
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.38
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.88
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96872
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99677
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99188
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,69.75
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,70.12
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.88
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.88
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.62
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
