Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (Min),A,226.75
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (Max),A,228.75
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.12
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (Min),A,201.25
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (Max),A,201.38
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.25
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (Min),A,226.5
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (Max),A,228.5
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T19:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,13.19
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.37
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.5
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95917
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98474
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98114
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,6,L3 Current (Min),A,44.5
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,6,L3 Current (Max),A,44.62
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,44.62
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,6,L2 Current (Min),A,38.12
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,6,L2 Current (Max),A,38.25
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,38.12
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,6,L1 Current (Min),A,47.25
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,6,L1 Current (Max),A,49.38
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,48.62
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.69
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.44
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.37
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98413
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97549
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97995
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,140.12
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,140.5
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,140.38
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,94.5
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,94.75
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,94.75
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,126.38
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,126.75
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,126.5
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.57
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-104.87
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.4052
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97052
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.13088
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,9.12
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-85.94
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.31
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,20.68
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05727
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03041
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.18209
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.25
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95889
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80322
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97452
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.88
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.38
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.5
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.62
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99588
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99683
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99896
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,35.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,69.38
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.62
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,70.5
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,70.88
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.75
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (Min),A,239.75
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (Max),A,240.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.88
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (Min),A,209.62
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (Max),A,209.75
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.75
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (Min),A,276.38
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (Max),A,278.5
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.75
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.19
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.31
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.81
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96899
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98227
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98062
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,6,L3 Current (Min),A,54.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,6,L3 Current (Max),A,54.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,54.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,6,L2 Current (Min),A,37.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,6,L2 Current (Max),A,37.12
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,37.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,6,L1 Current (Min),A,45.25
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,6,L1 Current (Max),A,45.38
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,45.38
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.94
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.63
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.87
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9935
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97452
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98413
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,38.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,160.12
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,160.25
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,160.25
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,80.12
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,80.38
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,80.25
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,124.75
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,124.88
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,124.75
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-52.75
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.22167
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96365
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.05885
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.69
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,35.5
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.87
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.01955
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.00301
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.12871
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.37
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98611
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92868
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98444
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,37.12
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.88
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,7.38
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,32.5
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96942
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99728
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99881
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.88
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,64.25
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,64.38
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.38
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,62.38
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,62.5
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.72
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.77
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.77
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,63.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,63.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (Min),A,264.88
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (Max),A,265.12
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (Min),A,195.75
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (Max),A,195.75
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.75
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (Min),A,263.12
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (Max),A,263.25
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.12
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.19
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.87
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.94
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97696
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.983
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98291
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,6,L3 Current (Min),A,53.38
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,6,L3 Current (Max),A,54.12
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,53.62
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,6,L2 Current (Min),A,36.88
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,6,L2 Current (Max),A,37.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,37.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,6,L1 Current (Min),A,45.12
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,6,L1 Current (Max),A,45.12
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,45.12
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.37
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.44
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.81
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97861
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96872
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97409
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,121.62
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,121.75
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,121.75
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,80.38
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,84.38
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,81.5
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,108.5
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,108.62
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,108.62
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-67.25
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,146.19
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23201
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96588
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.00932
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,10.25
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,122.25
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-152.43
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-49.31
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02449
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06307
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.21642
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.5
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99371
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89331
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98373
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,40.75
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.88
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.75
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.5
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.5
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,37.5
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.88
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.62
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
