Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9628
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99457
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98828
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.62
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,48.38
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.5
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.38
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.28
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (Min),A,228.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (Max),A,228.75
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.38
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (Min),A,175.5
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (Max),A,178.88
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (Min),A,210.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (Max),A,210.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,12.19
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.37
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.69
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96487
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97967
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97183
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,6,L3 Current (Min),A,57.38
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,6,L3 Current (Max),A,57.62
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,57.5
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,6,L2 Current (Min),A,37.25
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,6,L2 Current (Max),A,37.25
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,37.25
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,6,L1 Current (Min),A,45.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,6,L1 Current (Max),A,49.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,45.88
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.87
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.06
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.25
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96918
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96533
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9783
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,130.12
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,130.38
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,130.25
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,108.88
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,109.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,109.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,141.62
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,142.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,141.75
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.13
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,93.12
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.45058
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96487
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.10848
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,10.38
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,55.44
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-109.81
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.19
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.0399
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.0251
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.15535
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.81
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95895
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75705
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97018
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.75
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.88
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.81
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99023
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99435
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99127
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.88
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,51.38
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.38
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.38
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.12
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.12
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.45
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.5
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.56
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (Min),A,230.5
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (Max),A,239.25
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.62
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (Min),A,205.12
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (Max),A,205.25
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.12
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (Min),A,234.5
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (Max),A,238.62
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.38
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.81
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.87
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.63
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97177
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98349
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97513
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,6,L3 Current (Min),A,52.12
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,6,L3 Current (Max),A,52.12
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,52.12
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,6,L2 Current (Min),A,38.12
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,6,L2 Current (Max),A,38.25
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,38.12
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,6,L1 Current (Min),A,48.38
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,6,L1 Current (Max),A,50.25
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,49.75
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.93
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.56
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.25
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98618
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96081
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98282
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,111.25
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,111.5
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,111.38
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,92.25
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,92.62
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,92.5
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,116.62
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,117.62
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,117.38
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.56
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,32.75
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.38817
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9603
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.13787
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,10.25
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.81
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-175.63
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.18627
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06581
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.19539
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99054
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87765
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98746
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,49.75
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.12
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.88
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.12
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.12
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.88
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99023
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99475
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9888
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.25
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.38
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.25
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.12
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.02
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.98
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (Min),A,233.75
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (Max),A,234.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.88
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (Min),A,188.88
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (Max),A,189.25
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.25
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (Min),A,226.25
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (Max),A,229.12
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.38
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,13.87
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.25
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.87
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96329
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.983
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97702
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,6,L3 Current (Min),A,76.88
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,6,L3 Current (Max),A,77.12
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,77.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,6,L2 Current (Min),A,38.25
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,6,L2 Current (Max),A,38.38
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,38.38
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,6,L1 Current (Min),A,49.38
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,6,L1 Current (Max),A,50.25
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,49.88
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.75
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.5
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.31
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99194
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9743
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97967
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,42.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,175.5
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,176.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,175.75
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,91.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,91.12
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,91.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,100.75
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,101.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,100.88
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-46.5
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.63
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.11177
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95868
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.03749
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,9.75
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.62
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.31
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-109.69
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.1202
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.00014
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.21083
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
