Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.69
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.995
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89856
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99026
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,66.88
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,67.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.75
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.75
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,43.88
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.12
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99298
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99393
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9888
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.88
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.75
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,43.25
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.25
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,21.25
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.5
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.83
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,82.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (Min),A,346.88
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (Max),A,347.38
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,347.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (Min),A,181.75
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (Max),A,181.88
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.75
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (Min),A,213.62
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (Max),A,214.5
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.12
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T18:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,17.5
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.19
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.87
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94491
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98062
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98102
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,6,L3 Current (Min),A,67.88
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,6,L3 Current (Max),A,67.88
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,67.88
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,6,L2 Current (Min),A,37.62
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,6,L2 Current (Max),A,37.62
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,37.62
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,6,L1 Current (Min),A,47.75
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,6,L1 Current (Max),A,48.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,47.88
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.13
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.81
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.19
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97931
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96881
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9794
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,94.62
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,106.25
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,101.38
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,82.5
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,83.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,82.62
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,114.88
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,115.38
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,115.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.31
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.75
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.81
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.34499
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94513
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.11427
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,10.38
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-62.19
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-88.63
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.87
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.16207
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06459
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.21202
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.06
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99722
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90607
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98465
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,73.62
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,79.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.62
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.75
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.75
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.12
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.62
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98489
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.992
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99213
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.38
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.75
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.36
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.5
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.33
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.05
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.09
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,62.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (Min),A,252.5
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (Max),A,270.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (Min),A,170.12
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (Max),A,170.25
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.12
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (Min),A,218.75
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (Max),A,219.12
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.88
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,13.44
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.81
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.19
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96503
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98297
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97153
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,6,L3 Current (Min),A,84.62
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,6,L3 Current (Max),A,84.88
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,84.75
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,6,L2 Current (Min),A,40.25
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,6,L2 Current (Max),A,42.12
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,41.62
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,6,L1 Current (Min),A,52.62
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,6,L1 Current (Max),A,54.38
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,53.38
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.56
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.5
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99423
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95895
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98425
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,34.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,142.5
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,142.75
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,142.75
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,70.62
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,71.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,70.75
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,124.88
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,124.88
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,124.88
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.12
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.37
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-73.75
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23992
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93692
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.1993
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.25
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-46.69
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,101.75
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-142.19
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.15346
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.04506
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.08559
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.44
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97797
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87601
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9682
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.5
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.5
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.5
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,26.38
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99139
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99207
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99329
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.25
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.12
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.12
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.73
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.75
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.78
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.33
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.36
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,66.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (Min),A,276.75
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (Max),A,277.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.88
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (Min),A,158.12
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (Max),A,160.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.38
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (Min),A,225.62
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (Max),A,227.38
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.25
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.44
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.19
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.63
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98047
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98264
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98196
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,6,L3 Current (Min),A,61.12
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,6,L3 Current (Max),A,61.25
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,61.25
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,6,L2 Current (Min),A,40.38
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,6,L2 Current (Max),A,40.62
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,40.5
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,6,L1 Current (Min),A,58.12
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,6,L1 Current (Max),A,58.62
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,58.38
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.93
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.13
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.31
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98599
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97803
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97949
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,123.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,124.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,123.5
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,94.12
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,94.5
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,94.38
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,123.12
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,123.25
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,123.25
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-44.94
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.69
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.5
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
