Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.3803
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91101
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.19707
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,8.5
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,32.87
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.06
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.25
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.04302
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04521
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.0974
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.31
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99057
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89227
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96591
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,38.88
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.12
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.75
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.75
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.75
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.69
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9874
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99341
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99414
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.25
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.88
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.48
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.86
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.11
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (Min),A,244.25
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (Max),A,245.38
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.62
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (Min),A,179.88
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (Max),A,180.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (Min),A,230.25
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (Max),A,230.5
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.38
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.62
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.19
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.63
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98502
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97903
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97324
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,6,L3 Current (Min),A,70.12
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,6,L3 Current (Max),A,70.25
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,70.25
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,6,L2 Current (Min),A,39.12
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,6,L2 Current (Max),A,39.12
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,39.12
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,6,L1 Current (Min),A,50.25
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,6,L1 Current (Max),A,50.75
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,50.5
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.69
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,19.06
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.37
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,9.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97803
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94238
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98373
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,150.75
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,151.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,150.88
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,114.12
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,114.25
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,114.12
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,150.75
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,151.25
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,151.12
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.25
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,50.5
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.39974
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95386
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.00752
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,9.88
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.88
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.25
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,129.31
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,71.19
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.14653
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.04408
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.22905
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.81
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98416
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90051
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9772
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,43.62
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,43.88
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.75
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.88
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.88
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.25
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.38
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.25
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.81
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9447
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98938
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99796
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.88
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.62
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,46.88
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.75
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.39
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.41
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.98
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.86
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.91
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,65.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,66.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (Min),A,277.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (Max),A,277.25
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (Min),A,194.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (Max),A,194.38
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.12
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (Min),A,279.12
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (Max),A,280.38
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.31
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.63
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.19
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98801
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98199
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98517
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,6,L3 Current (Min),A,80.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,6,L3 Current (Max),A,80.38
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,80.12
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,6,L2 Current (Min),A,39.75
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,6,L2 Current (Max),A,41.88
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,40.12
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,6,L1 Current (Min),A,59.88
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,6,L1 Current (Max),A,61.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,60.38
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.94
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.25
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.06
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98224
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96414
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98831
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,139.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,141.38
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,140.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,94.5
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,94.75
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,94.62
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,144.88
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,145.38
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,145.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-57.25
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.94
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.31
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.31734
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95779
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.03111
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,10.62
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.5
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,104.63
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.44
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.16271
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.07121
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.25328
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.69
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,30.69
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98657
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83893
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98135
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.75
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,2.5
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.25
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.62
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99316
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99435
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99832
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,31.88
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.38
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,42.38
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.75
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,50.88
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.88
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.06
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.59
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.61
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,67.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,68.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (Min),A,280.38
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (Max),A,283.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.62
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (Min),A,186.5
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (Max),A,188.5
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (Min),A,285.75
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (Max),A,287.25
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.38
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.69
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.19
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.81
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98218
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98483
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98737
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,6,L3 Current (Min),A,63.62
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,6,L3 Current (Max),A,63.75
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,63.75
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,6,L2 Current (Min),A,42.75
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,6,L2 Current (Max),A,42.88
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,42.88
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,6,L1 Current (Min),A,68.88
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,6,L1 Current (Max),A,69.25
